Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,15.07,1.04
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,30.89,20.85
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,44.66,27.43
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,91.33,51.12
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,95.47,63.48
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,67.6,52.2
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,84.67,66.5
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,101.89,80.67
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,127.48,101.32
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,153.73,122.21
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,177.16,140.77
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,201.48,159.94
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,415.29,333.67
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,650.91,517.66
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,696.2,553.07
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,739.43,586.79
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,777.02,613.65
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,811.66,638.28
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,841.33,660.09
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,867.79,679.67
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,888.01,693.95
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,904.67,705.77
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,914.88,714.01
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,921.39,719.77
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,920.37,720.24
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,923.0,723.57
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,911.29,715.96
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,896.02,705.94
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,871.63,689.32
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,844.21,670.49
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,808.98,646.03
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,771.33,619.61
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,724.55,584.82
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,673.21,546.18
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,614.24,501.33
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,555.67,454.66
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,480.1,393.06
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,407.88,332.59
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,319.91,257.97
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,239.29,186.63
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,118.25,65.72
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,12.73,0.87
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,26.05,16.99
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,42.95,24.8
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,94.56,49.84
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,149.68,89.92
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,210.97,141.47
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,271.13,195.95
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,334.4,253.67
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,395.6,309.49
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,458.05,365.15
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,516.72,416.61
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,575.04,466.4
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,628.44,510.02
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,680.21,551.06
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,727.55,588.73
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,772.61,622.73
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,812.23,650.36
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,848.78,675.5
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,879.55,697.04
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,906.88,716.04
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,928.71,729.92
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,946.77,741.13
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,957.71,748.45
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,964.69,753.12
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,964.51,753.2
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,960.38,750.7
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,950.17,743.34
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,936.21,733.48
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,914.41,718.53
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,889.22,701.27
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,855.67,677.56
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,826.26,657.56
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,781.57,625.2
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,735.03,591.18
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,677.14,549.42
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,618.93,506.19
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,545.57,448.25
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,474.47,389.44
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,389.24,317.83
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,306.4,244.21
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,180.85,112.47
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,50.74,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,12.23,1.43
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,27.35,18.68
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,42.57,24.65
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,95.25,51.11
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,150.58,92.49
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,212.54,146.42
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,273.67,203.66
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,338.85,264.83
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,400.23,322.24
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,462.55,378.95
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,521.16,430.98
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,579.24,480.87
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,632.79,525.72
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,684.71,567.94
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,732.74,605.76
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,778.38,639.07
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,817.53,666.76
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,853.47,691.81
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,884.79,714.01
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,912.62,733.53
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,933.88,747.5
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,951.29,758.74
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,962.78,766.87
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,970.28,772.3
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,970.68,772.78
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,967.1,770.6
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,957.67,764.38
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,944.42,755.58
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,922.27,740.81
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,896.74,723.64
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,864.74,702.29
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,829.92,678.7
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,792.28,651.47
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,745.87,617.19
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,688.84,574.59
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,631.34,531.02
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,560.96,473.33
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,492.4,414.33
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,403.39,337.49
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,320.58,261.91
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,207.81,139.11
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,80.08,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,13.18,2.67
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,27.24,18.72
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,42.73,24.33
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,96.0,50.97
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,152.28,92.95
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,214.21,146.04
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,275.95,202.37
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,340.54,261.2
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,403.21,317.14
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,465.46,370.93
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,524.31,420.94
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,582.66,468.91
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,637.13,512.42
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,690.09,553.51
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,738.09,590.22
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,783.72,622.72
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,822.21,648.53
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,857.18,671.69
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,888.8,692.71
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,916.98,711.24
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,939.78,725.27
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,958.86,736.82
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,970.88,743.86
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,978.92,748.33
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,980.46,749.22
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,977.98,747.63
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,968.11,741.28
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,954.4,732.56
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,929.12,716.11
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,900.68,697.66
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,874.12,680.47
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,837.46,656.05
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,792.7,625.23
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,746.0,592.67
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,688.4,552.51
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,630.38,510.91
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,559.26,456.87
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,489.97,401.26
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,406.24,332.56
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,324.27,260.93
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,207.47,142.69
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,79.29,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,14.29,3.93
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,29.39,20.58
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,44.67,26.48
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,95.11,52.64
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,149.36,93.5
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,211.29,146.61
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,270.17,200.12
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,332.33,256.71
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,391.51,310.38
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,451.64,363.68
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,473.45,385.52
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,482.03,394.59
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,509.08,416.33
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,532.5,433.95
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,559.35,453.92
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,583.1,470.89
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,627.16,504.72
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,672.39,538.85
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,687.99,549.88
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,700.85,558.96
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,715.03,569.54
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,727.12,578.54
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,751.33,597.65
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,773.6,615.26
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,869.91,687.92
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,944.13,741.17
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,933.62,733.75
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,927.05,729.99
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,900.01,711.66
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,869.95,691.31
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,836.0,668.78
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,799.45,644.17
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,753.28,611.18
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,710.5,580.35
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,652.01,537.3
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,593.59,492.46
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,520.87,433.31
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,450.76,374.25
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,362.52,300.25
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,281.1,228.41
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,175.22,123.93
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,54.02,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,9.53,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,18.42,7.26
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,28.32,19.56
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,44.13,25.22
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,98.18,54.13
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,152.97,95.34
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,214.07,148.15
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,274.79,204.45
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,338.61,263.96
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,400.11,321.1
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,463.15,378.33
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,521.74,430.37
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,579.57,480.24
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,634.52,526.39
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,688.28,570.31
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,736.21,609.53
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,781.85,644.47
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,822.0,674.59
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,859.14,702.26
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,890.94,725.41
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,919.27,745.86
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,941.62,760.58
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,960.19,772.49
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,972.38,780.97
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,980.58,786.63
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,981.69,787.21
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,978.77,785.01
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,969.35,778.2
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,956.05,768.73
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,931.83,751.33
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,904.38,731.66
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,871.99,709.12
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,843.74,689.64
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,800.32,657.45
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,754.82,623.44
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,698.21,580.46
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,641.04,536.9
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,572.21,480.95
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,504.86,423.32
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,418.06,348.92
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,336.9,275.75
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,233.43,170.79
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,106.08,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,11.44,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,21.17,9.98
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,31.91,23.05
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,48.76,29.67
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,99.47,56.82
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,153.36,97.03
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,216.79,151.02
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,276.53,205.76
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,339.43,263.48
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,400.23,318.31
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,462.68,373.04
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,521.12,423.69
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,578.54,472.09
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,632.18,515.42
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,684.49,556.48
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,731.35,592.97
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,775.94,625.62
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,815.16,652.06
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,851.31,675.97
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,882.08,697.87
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,909.46,717.33
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,932.53,732.32
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,951.97,744.76
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,962.96,752.01
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,970.03,756.64
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,971.33,756.26
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,968.67,753.3
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,958.93,746.21
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,945.42,736.65
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,923.73,720.05
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,898.67,701.46
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,865.85,679.32
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,837.24,660.11
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,793.26,629.49
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,747.31,597.05
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,690.69,557.6
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,633.59,516.62
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,562.84,462.71
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,493.94,407.1
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,412.56,339.12
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,332.97,269.15
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,222.37,163.18
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,94.53,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,23.49,12.17
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,34.72,25.39
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,54.03,37.44
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,91.92,62.17
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,132.0,94.21
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,174.55,130.89
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,227.88,174.56
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,296.5,232.88
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,337.47,271.74
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,373.5,304.57
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,424.18,348.28
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,477.85,393.79
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,580.27,478.41
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,691.62,568.81
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,740.37,606.87
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,786.76,640.44
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,826.38,668.77
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,862.66,694.46
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,895.02,718.02
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,923.92,739.03
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,946.56,755.76
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,965.43,769.87
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,977.58,778.66
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,985.7,784.68
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,988.03,785.45
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,986.27,783.47
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,977.17,777.54
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,964.14,768.94
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,945.03,756.32
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,922.22,741.09
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,890.59,719.9
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,855.93,696.36
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,814.05,666.06
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,769.91,633.73
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,715.44,593.45
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,660.28,551.63
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,599.02,502.41
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,533.16,446.53
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,449.28,374.63
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,370.68,303.58
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,261.04,196.98
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,139.55,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,20.4,10.27
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,27.57,19.0
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,44.94,23.78
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,97.97,50.89
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,154.52,93.58
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,216.35,146.84
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,279.29,204.04
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,342.66,261.59
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,403.36,316.1
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,464.7,369.66
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,523.19,419.74
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,581.12,467.81
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,634.17,510.71
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,685.5,551.11
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,732.99,587.17
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,778.1,618.76
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,815.92,644.67
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,850.1,667.8
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,881.48,689.84
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,909.45,709.45
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,931.38,723.38
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,949.59,734.76
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,961.02,742.55
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,968.5,747.75
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,969.98,748.93
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,967.49,747.54
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,957.62,740.76
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,943.95,731.53
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,921.92,716.97
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,896.57,700.18
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,864.58,678.54
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,829.79,654.89
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,794.18,629.48
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,749.5,597.17
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,694.59,558.45
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,639.09,518.22
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,572.02,467.09
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,506.36,413.73
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,422.59,345.2
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,344.19,277.33
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,243.9,183.0
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,137.98,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,12.39,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,18.91,9.44
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,29.38,20.6
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,48.16,26.62
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,100.91,54.46
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,156.44,96.38
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,217.51,148.7
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,277.82,203.23
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,340.91,260.07
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,402.75,315.07
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,464.02,368.02
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,522.08,416.9
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,579.73,463.74
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,633.13,505.91
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,684.97,545.58
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,732.25,580.54
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,777.24,610.89
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,817.24,636.01
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,854.24,658.6
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,885.78,679.96
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,913.89,698.95
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,935.45,712.13
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,953.23,722.8
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,964.68,730.3
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,972.2,735.31
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,973.05,735.0
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,969.95,732.24
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,961.03,727.15
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,948.3,719.68
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,926.59,704.85
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,901.51,687.87
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,869.32,666.89
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,834.31,643.83
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,796.13,617.51
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,749.14,584.65
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,693.85,549.12
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,637.95,511.8
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,566.69,459.64
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,497.38,405.47
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,417.71,339.96
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,339.48,272.27
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,233.14,175.51
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,127.64,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,48.91,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,22.98,12.69
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,30.26,20.92
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,50.25,27.04
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,104.43,55.42
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,160.83,97.53
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,222.71,149.92
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,284.06,204.69
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,348.05,261.56
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,410.76,315.84
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,472.86,367.9
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,532.02,417.31
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,590.63,464.8
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,644.71,506.57
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,697.22,545.86
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,744.99,580.42
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,790.36,610.46
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,828.05,634.55
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,862.24,655.88
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,893.52,676.3
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,921.34,694.57
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,942.26,708.35
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,959.33,719.64
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,970.39,726.7
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,977.5,731.26
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,977.73,730.2
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,974.02,726.73
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,963.23,720.92
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,948.68,712.73
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,926.06,698.1
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,900.1,681.31
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,875.16,665.67
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,839.98,642.82
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,794.39,612.49
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,747.04,580.51
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,690.31,542.76
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,633.11,503.49
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,563.29,452.53
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,500.15,403.37
