Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,977.0,100.0,5.9,25.0,905.0,950.51,719.24
2016,3,13,12,15,977.5,100.5,5.95,25.0,912.0,980.42,739.74
2016,3,13,12,30,978.0,101.0,6.0,25.0,919.0,1006.64,757.76
2016,3,13,12,45,975.0,102.0,6.05,25.5,917.0,1026.3,769.83
2016,3,13,13,0,972.0,103.0,6.1,26.0,915.0,1041.95,779.28
2016,3,13,13,15,968.5,102.5,6.05,26.0,903.5,1051.47,785.61
2016,3,13,13,30,965.0,102.0,6.0,26.0,892.0,1056.88,789.33
2016,3,13,13,45,956.5,102.5,6.0,26.0,871.5,1054.41,788.23
2016,3,13,14,0,948.0,103.0,6.0,26.0,851.0,1047.88,784.59
2016,3,13,14,15,940.5,102.0,5.85,26.0,823.0,1036.7,776.93
2016,3,13,14,30,933.0,101.0,5.7,26.0,795.0,1021.64,766.81
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.0,998.06,751.04
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,971.05,733.06
2016,3,13,15,15,894.0,96.5,5.05,25.5,680.5,937.71,710.88
2016,3,13,15,30,880.0,94.0,4.7,25.0,638.0,901.43,686.62
2016,3,13,15,45,859.5,91.5,4.4,25.0,589.0,864.11,660.83
2016,3,13,16,0,839.0,89.0,4.1,25.0,540.0,817.23,628.71
2016,3,13,16,15,813.0,85.5,3.6,24.5,486.5,763.06,591.45
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,707.92,552.9
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,641.74,505.88
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,580.09,459.93
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,502.55,401.32
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,428.89,343.04
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,338.21,268.71
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,256.62,198.7
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,150.79,100.26
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,38.63,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,8.58,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,14.37,0.0
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,23.32,14.09
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,31.77,22.19
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,36.28,26.42
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,64.09,35.68
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,118.89,64.48
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,179.81,109.94
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,241.87,162.3
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,307.25,218.85
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,371.62,274.43
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,439.69,331.28
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,502.16,382.02
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,564.55,430.71
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,623.9,476.78
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,682.24,520.76
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,736.27,559.54
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,788.31,594.54
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,836.48,626.86
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,882.06,657.11
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,921.82,681.8
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,958.35,704.2
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,988.67,723.77
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1015.32,740.96
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,1036.37,753.26
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,1053.45,763.23
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,1063.49,769.9
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,1069.4,774.09
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,1068.25,773.9
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,1062.98,771.25
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,1051.65,765.46
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,1036.38,757.31
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,1010.43,741.03
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,981.15,722.69
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,947.17,701.81
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,910.25,678.88
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,872.33,654.1
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,824.79,622.58
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,769.39,587.38
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,713.04,550.72
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,646.75,505.07
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,584.96,460.32
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,508.01,402.99
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,434.85,345.76
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,344.42,272.17
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,262.78,202.57
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,158.47,106.79
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,45.78,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,9.53,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,15.73,0.7
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,28.16,18.2
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,39.58,28.93
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,43.6,32.74
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,67.85,38.88
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,125.37,77.88
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,169.48,116.54
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,225.11,155.42
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,305.6,217.45
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,368.34,271.57
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,432.76,325.74
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,494.57,375.62
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,557.8,424.6
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,616.08,469.16
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,673.43,511.61
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,726.59,548.91
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,777.96,582.68
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,824.14,613.57
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,867.76,642.5
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,904.36,666.8
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,937.37,688.7
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,966.6,707.85
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,992.32,724.74
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,1012.39,736.8
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,1028.69,746.5
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,1038.28,754.14
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,1043.92,759.4
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,1043.97,759.99
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,1040.05,758.17
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,1028.34,750.87
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,1012.84,741.26
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,923.04,682.28
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,814.66,608.62
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,801.98,602.78
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,781.49,590.78
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,743.31,564.72
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,702.8,536.96
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,696.15,535.06
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,677.04,523.86
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,611.18,477.67
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,545.03,428.42
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,470.95,374.14
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,400.52,319.75
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,314.44,249.59
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,236.62,183.31
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,126.88,86.59
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,10.48,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,17.29,3.58
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,30.54,20.65
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,43.2,32.57
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,53.66,42.12
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,80.86,53.05
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,124.58,78.02
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,174.46,115.29
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,228.18,162.84
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,277.99,207.23
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,345.62,261.46
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,431.42,331.0
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,491.9,381.1
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,553.06,430.21
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,610.95,476.12
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,667.51,519.65
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,719.51,557.53
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,769.8,592.07
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,815.07,622.35
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,857.82,650.39
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,894.59,672.59
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,928.18,692.24
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,956.94,709.69
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,982.25,724.66
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,1000.35,733.71
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,1014.64,740.25
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,1023.45,744.71
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,1028.4,746.77
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,1025.19,742.76
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,1018.19,736.53
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,1005.75,728.45
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,998.48,723.88
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,965.39,703.3
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,929.53,681.15
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,899.51,663.58
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,861.86,640.78
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,811.35,608.4
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,759.9,575.05
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,703.16,537.73
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,646.24,498.99
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,570.56,443.89
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,495.49,387.99
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,419.99,331.74
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,349.31,276.77
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,259.46,204.16
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,172.56,132.23
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,99.19,67.39
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,18.39,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,11.44,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,19.93,6.52
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,33.23,22.58
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,46.99,35.22
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,29.41,20.2
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,18.54,9.98
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,53.92,39.61
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,88.21,67.8
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,83.88,63.84
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,79.15,59.62
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,113.72,87.2
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,148.39,114.2
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,162.36,124.51
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,176.68,135.06
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,247.53,189.39
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,321.4,244.6
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,348.83,263.9
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,376.99,283.79
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,413.42,310.1
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,451.17,337.06
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,537.77,399.25
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,623.06,458.7
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,529.96,391.63
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,421.1,312.62
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,538.04,398.87
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,648.23,476.71
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,669.65,491.52
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,702.92,514.87
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,855.63,625.77
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,991.91,716.03
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,733.55,541.54
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,437.46,326.16
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,566.24,425.02
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,689.53,513.88
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,657.23,492.68
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,623.55,471.66
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,567.5,432.81
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,512.32,393.98
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,456.53,354.14
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,389.93,305.44
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,345.78,272.73
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,302.38,239.64
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,341.36,272.43
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,366.4,291.7
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,283.13,223.29
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,208.8,160.63
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,116.88,81.01
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,12.87,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,22.28,9.32
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,36.34,25.28
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,50.77,38.54
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,59.46,46.43
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,88.41,56.97
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,105.13,72.16
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,94.31,72.72
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,92.35,70.75
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,90.01,68.46
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,78.24,58.65
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,66.11,48.61
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,85.3,63.86
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,104.3,78.73
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,148.04,112.94
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,192.4,146.9
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,273.82,208.61
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,357.12,269.75
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,441.32,331.44
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,536.46,399.06
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,521.97,385.89
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,497.06,366.32
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,388.13,287.95
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,268.51,200.02
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,539.95,399.84
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,793.78,567.49
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,758.36,541.33
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,720.41,516.69
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,725.5,522.64
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,728.96,527.09
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,799.87,579.16
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,855.81,620.53
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,751.8,550.31
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,639.0,473.19
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,648.36,483.56
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,653.2,489.79
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,341.1,264.19
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,31.6,19.82
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,19.5,10.27
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,7.42,0.44
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,6.49,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.56,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,4.17,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.78,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.85,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.92,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.46,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,6.67,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,12.98,4.05
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,29.72,20.8
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,45.71,35.9
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,64.29,53.13
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,83.19,67.03
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,112.51,78.29
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,196.0,135.2
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,252.76,185.12
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,314.36,240.7
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,374.55,295.43
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,436.88,350.89
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,497.32,403.53
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,560.43,456.84
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,617.53,503.85
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,674.12,549.11
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,727.08,590.48
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,778.99,629.77
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,825.09,663.5
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,864.54,692.02
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,904.14,719.13
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,941.12,744.05
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,970.52,764.48
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,996.54,782.44
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,1017.4,795.46
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,1034.62,805.94
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,1044.85,812.77
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,1051.18,816.99
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,1051.44,817.78
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,1047.74,815.96
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,1035.79,808.13
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,1020.05,797.8
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,999.45,784.15
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,975.28,768.06
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,949.36,751.93
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,912.24,727.59
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,868.68,697.27
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,822.89,665.06
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,767.97,626.33
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,712.13,586.24
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,650.04,539.37
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,585.45,488.2
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,509.22,426.54
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,436.62,365.57
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,347.41,288.14
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,266.68,215.7
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,166.54,123.9
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,69.57,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,12.39,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,20.81,10.77
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,29.82,21.14
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,38.33,29.41
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,43.29,34.11
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,79.14,45.33
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,134.12,79.76
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,194.91,128.79
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,259.71,185.96
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,324.26,243.91
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,387.02,300.33
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,451.36,356.58
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,513.87,409.72
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,576.67,461.27
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,635.97,509.49
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,693.43,555.04
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,746.99,595.47
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,798.77,632.04
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,845.44,665.0
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,889.52,695.88
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,928.84,722.25
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,965.12,746.48
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,995.57,767.62
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,1022.46,786.35
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,1043.11,799.83
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,1059.9,810.77
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,1069.88,817.8
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,1075.8,822.24
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,1076.5,823.32
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,1073.1,821.79
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,1061.25,814.66
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,1045.47,805.02
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,1024.19,791.69
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,999.2,775.88
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,966.28,755.14
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,930.32,732.2
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,888.35,703.8
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,850.72,678.41
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,795.26,639.84
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,738.65,600.23
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,675.78,553.91
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,613.05,506.13
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,536.97,445.57
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,467.45,387.75
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,380.3,313.21
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,300.82,242.26
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,195.94,146.88
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,97.26,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,12.39,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,20.64,11.25
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,28.32,19.93
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,35.6,26.97
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,42.87,33.75
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,82.19,45.11
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,139.75,81.34
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,202.58,132.48
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,266.13,189.1
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,332.54,249.08
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,400.29,309.81
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,465.95,367.18
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,529.5,420.21
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,592.83,470.86
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,652.35,517.7
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,710.62,562.02
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,764.47,601.61
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,816.2,636.43
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,863.51,668.55
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,908.05,698.38
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,947.07,723.11
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,982.73,745.33
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,1013.45,765.52
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,1040.44,783.23
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,1060.69,795.0
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,1076.9,804.19
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,1087.0,811.47
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,1092.92,816.21
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,1091.63,814.82
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,1086.15,810.9
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,1075.07,805.0
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,1059.97,796.59
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,1032.52,779.99
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,1001.84,761.26
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,968.51,741.74
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,932.18,719.97
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,895.0,696.35
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,847.88,665.35
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,792.93,628.48
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,736.88,590.13
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,671.33,542.88
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,606.25,494.05
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,532.98,436.96
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,459.82,377.6
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,371.57,303.56
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,291.28,233.17
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,188.56,140.99
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,92.2,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,14.77,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,25.15,15.09
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,35.34,25.82
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,44.95,34.91
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,48.69,38.42
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,87.26,50.28
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,141.87,85.12
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,202.11,133.55
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,265.92,189.46
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,329.53,246.3
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,392.14,302.55
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,456.24,358.75
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,517.43,410.4
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,578.81,460.39
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,636.97,507.17
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,693.25,551.18
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,745.19,590.77
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,795.24,626.48
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,841.23,659.32
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,884.68,690.07
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,921.26,714.47
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,954.54,736.35
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,983.25,756.16
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,1008.47,773.51
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,1027.68,785.12
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,1043.09,794.14
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,1051.64,800.06
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,1056.23,803.4
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,1054.34,800.81
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,1048.5,795.67
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,1035.82,787.27
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,1019.38,776.43
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,998.38,762.84
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,973.76,746.8
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,939.61,725.28
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,910.28,707.15
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,864.61,675.95
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,816.97,643.11
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,761.72,605.07
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,705.63,565.77
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,642.9,519.52
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,578.18,469.45
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,502.73,410.5
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,430.92,352.12
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,342.59,277.48
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,262.8,207.78
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,166.55,122.76
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,74.46,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,26.7,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,17.16,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,29.37,18.19
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,42.17,30.89
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,55.53,43.22
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,51.69,40.05
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,52.99,39.13
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,85.54,66.19
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,117.65,92.41
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,179.01,138.25
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,258.99,199.85
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,243.58,189.76
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,218.73,170.57
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,312.63,243.91
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,422.0,328.56
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,473.34,368.25
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,527.47,409.78
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,642.6,500.63
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,770.42,598.43
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,814.65,627.3
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,856.53,654.29
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,894.24,678.11
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,929.25,699.73
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,957.9,718.13
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,983.22,734.17
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,1003.06,744.92
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,1019.3,753.21
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,1028.47,758.33
