Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.24,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,26.82,17.21
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,34.15,24.34
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,41.08,30.7
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,44.63,33.92
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,47.99,36.8
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,96.71,51.78
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,156.75,91.32
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,214.0,136.68
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,274.48,187.67
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,334.95,239.11
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,396.94,290.7
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,457.12,340.42
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,520.49,390.85
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,577.86,434.61
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,634.43,476.27
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,687.94,515.09
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,740.02,551.82
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,787.57,582.38
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,832.84,610.62
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,873.84,636.44
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,912.14,660.32
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,945.78,679.72
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,976.31,697.03
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,1001.74,712.45
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,1023.74,725.79
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,1038.8,735.64
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,1050.16,743.39
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,1057.26,748.68
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,1060.57,751.79
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,1056.55,750.54
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1048.77,747.14
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,1035.74,741.2
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,1019.09,733.04
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,995.5,720.44
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,968.65,705.71
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,935.41,687.55
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,906.78,672.27
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,827.92,621.77
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,748.57,569.85
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,735.68,564.02
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,712.39,550.3
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,652.29,508.81
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,595.33,467.45
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,526.23,416.57
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,459.73,365.76
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,384.02,305.1
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,314.1,246.97
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,233.05,179.22
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,162.76,118.6
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,73.89,31.63
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,18.22,3.51
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,35.14,24.25
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,53.03,40.74
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,71.52,57.38
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,86.55,70.64
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,101.15,83.17
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,130.22,95.59
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,169.37,123.48
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,168.7,127.74
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,153.91,120.08
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,157.74,122.59
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,161.18,124.75
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,203.65,157.89
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,247.49,191.73
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,265.28,204.73
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,281.45,216.45
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,328.7,252.27
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,377.72,288.97
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,489.08,372.96
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,610.54,461.88
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,554.65,418.89
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,489.4,369.08
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,502.21,377.76
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,514.84,386.0
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,599.44,448.23
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,680.7,506.69
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,672.21,499.98
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,662.28,492.76
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,577.22,431.2
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,478.73,359.1
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,397.02,299.55
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,304.44,230.59
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,663.51,508.23
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,967.37,721.4
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,941.72,702.61
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,913.37,684.58
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,884.6,666.55
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,848.49,643.37
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,806.45,615.92
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,762.77,587.05
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,711.31,552.02
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,659.38,515.63
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,600.11,472.49
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,541.69,428.97
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,474.82,378.18
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,407.3,325.43
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,336.99,268.72
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,272.38,214.85
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,198.17,152.39
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,134.1,97.54
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,63.91,29.17
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.67
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.52,21.71
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,43.15,31.61
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,53.29,40.74
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,66.5,52.26
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,89.25,71.69
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,118.14,90.61
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,154.39,117.9
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,197.39,146.96
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,254.98,188.8
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,250.14,189.31
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,228.86,174.96
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,301.07,229.31
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,385.93,292.69
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,428.04,323.56
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,471.99,355.47
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,503.08,377.96
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,533.72,399.84
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,656.58,493.65
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,798.19,597.0
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,837.35,622.51
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,874.21,646.89
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,905.47,666.27
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,940.16,687.79
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,964.25,703.19
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,985.15,716.5
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,999.31,725.71
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,1009.96,732.77
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,1015.15,736.12
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,1016.75,737.3
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,1011.76,734.32
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,1003.28,729.24
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,998.91,727.01
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,981.98,716.64
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,852.53,629.78
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,708.88,525.56
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,651.07,485.72
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,594.08,445.48
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,694.86,524.96
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,770.81,582.66
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,719.03,548.09
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,666.76,513.36
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,606.54,470.09
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,547.28,426.52
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,480.58,376.7
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,416.76,327.56
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,340.68,267.38
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,274.99,213.51
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,200.1,151.54
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,135.4,97.03
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,64.37,30.67
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.38,5.78
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,34.02,23.05
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.73,35.57
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.76,47.22
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,75.59,60.11
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,101.61,82.3
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,128.17,98.09
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,164.68,124.82
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,203.05,144.8
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,276.86,196.81
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,329.92,241.83
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,385.94,288.89
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,390.31,297.22
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,369.08,281.8
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,433.33,330.31
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,503.55,382.78
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,594.82,454.22
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,705.37,539.31
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,749.89,570.88
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,792.66,600.85
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,830.75,627.33
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,866.71,652.04
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,899.68,673.26
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,930.36,692.8
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,952.96,707.64
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,972.52,720.48
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,907.07,673.02
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,822.5,608.31
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,643.02,478.92
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,457.88,340.85
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,492.66,367.62
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,527.4,393.74
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,539.67,403.54
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,563.81,421.86
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,739.88,557.28
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,885.32,666.42
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,850.3,643.42
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,813.35,619.52
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,753.56,577.07
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,699.83,538.43
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,647.96,501.87
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,596.43,464.96
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,442.25,347.37
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,304.19,239.0
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,257.96,203.33
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,206.88,162.95
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,206.31,162.47
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,193.83,151.21
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,132.48,100.5
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,75.78,53.57
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,36.01,16.35
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.56,6.24
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,34.82,24.35
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,42.3,31.69
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,49.95,38.85
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,53.85,42.37
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,61.16,48.71
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,109.82,61.82
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,165.78,99.35
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,228.63,150.45
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,290.25,203.16
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,351.62,255.59
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,415.28,308.51
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,480.3,361.95
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,541.87,410.99
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,601.22,455.92
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,660.04,498.66
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,714.02,536.98
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,766.36,572.8
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,814.9,603.28
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,861.16,631.57
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,902.89,658.09
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,941.75,682.57
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,976.13,702.61
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1007.36,720.5
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1032.52,735.93
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1054.07,749.17
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1069.97,757.45
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1082.05,763.47
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1088.22,766.96
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1090.44,768.17
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,1086.16,766.1
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,1077.94,761.8
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,1063.83,754.39
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1045.97,744.76
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,1021.15,729.96
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,993.01,713.16
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,958.73,690.83
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,921.61,666.69
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,877.23,638.36
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,837.2,612.76
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,785.22,579.0
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,732.09,544.19
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,669.91,503.17
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,608.28,460.57
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,542.48,413.44
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,476.73,364.75
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,399.37,305.65
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,327.87,248.88
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,246.35,183.68
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,175.42,124.92
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,82.91,44.08
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.12,6.6
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.95,23.7
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,43.35,32.53
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,53.23,41.44
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,58.21,45.76
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,67.35,53.5
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,113.73,66.45
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,165.98,101.55
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,220.49,145.37
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,278.52,194.61
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,336.46,244.6
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,400.03,298.3
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,457.63,346.11
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,515.92,392.95
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,571.51,436.52
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,626.77,478.52
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,679.16,516.99
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,729.55,552.95
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,775.15,584.07
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,818.61,612.28
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,857.55,638.14
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,893.94,662.14
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,925.48,682.99
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,954.0,701.84
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,977.09,716.59
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,996.98,729.27
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,1008.06,735.03
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,1025.0,744.78
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,1029.96,747.92
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,1031.29,748.91
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,1021.16,742.57
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,1007.59,734.18
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,991.44,724.23
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,972.05,712.25
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,942.75,693.76
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,906.39,670.59
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,757.75,567.72
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,611.99,461.62
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,508.68,387.06
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,421.86,322.42
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,314.92,242.48
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,214.17,164.86
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,157.43,120.81
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,102.18,77.04
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,86.72,65.06
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,71.25,52.82
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,137.84,107.52
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,190.18,148.24
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,130.28,98.78
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,74.38,52.61
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,37.82,19.02
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.31,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.81,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,21.92,10.18
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,39.38,27.56
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,57.26,43.52
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,74.42,58.58
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,76.32,60.36
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,81.64,64.86
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,117.96,90.36
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,151.47,115.83
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,177.56,135.72
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,204.76,156.45
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,185.6,141.59
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,164.28,124.79
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,133.52,100.43
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,101.48,75.03
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,121.37,90.3
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,141.44,105.52
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,154.99,115.83
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,168.8,126.31
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,136.53,101.0
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,103.71,75.31
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,226.55,169.49
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,351.08,262.3
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,206.15,153.25
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,59.91,40.96
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,225.9,168.18
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,403.26,299.02
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,351.69,260.88
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,307.57,228.46
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,416.87,309.44
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,520.44,384.11
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,533.94,394.05
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,547.02,404.06
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,610.2,451.81
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,659.37,489.28
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,639.52,475.92
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,618.45,462.02
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,604.96,453.82
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,601.72,452.68
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,430.73,327.08
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,257.0,194.94
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,232.56,177.34
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,208.57,159.55
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,292.16,227.3
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,347.05,271.36
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,286.0,223.71
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,224.33,175.24
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,179.36,139.57
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,135.32,103.89
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,94.58,70.43
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,54.14,36.9
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,26.33,11.99
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.13,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.58,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,23.92,12.59
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.77,27.1
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,47.82,36.56
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,57.41,45.31
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,63.83,51.0
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,76.33,54.44
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,121.59,73.92
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,173.3,109.27
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,223.03,159.73
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,252.98,192.81
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,308.02,230.15
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,401.07,300.69
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,461.91,350.61
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,519.81,396.79
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,575.97,440.1
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,632.51,482.1
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,684.88,520.5
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,735.27,556.29
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,782.24,586.65
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,827.54,614.06
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,867.86,638.22
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,905.63,659.99
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,938.77,677.28
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,969.11,692.19
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,994.15,706.04
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,1015.92,717.73
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,1031.41,724.05
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1043.35,728.19
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,1050.13,732.45
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,1053.19,734.66
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,1050.49,734.43
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,1044.03,732.11
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,1030.89,724.17
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,1014.19,714.25
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,991.44,701.55
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,965.35,686.87
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,932.55,667.22
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,904.14,650.38
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,862.82,625.16
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,819.31,598.45
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,768.45,566.57
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,716.52,533.55
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,657.68,495.17
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,598.93,454.7
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,534.67,409.29
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,470.37,362.14
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,397.66,306.99
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,329.9,253.19
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,250.47,189.1
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,181.03,131.1
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,100.22,59.6
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,24.28,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.26,11.65
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.35,24.94
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,44.29,33.27
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,53.49,41.52
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,76.36,61.54
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,111.51,87.35
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,135.28,102.88
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,179.38,134.07
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,209.13,159.09
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,235.88,181.77
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,169.14,130.36
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,83.91,62.75
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,158.56,122.36
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,233.28,180.76
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,210.01,161.8
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,185.49,142.07
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,202.19,154.91
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,219.16,167.87
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,266.31,203.59
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,314.21,239.27
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,351.44,267.05
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,388.44,294.46
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,539.33,407.4
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,693.36,518.04
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,528.23,397.4
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,341.21,257.26
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,331.25,250.34
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,321.04,242.79
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,484.83,366.67
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,654.23,489.77
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,672.28,503.42
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,689.1,516.98
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,844.27,637.02
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,966.06,727.06
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,937.0,707.83
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,900.58,684.43
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,815.26,624.2
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,730.32,562.14
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,627.02,486.49
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,541.63,422.12
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,518.21,407.25
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,491.81,389.56
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,441.1,351.32
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,390.95,312.95
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,338.28,271.85
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,288.58,232.23
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,228.86,183.46
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,180.3,142.77
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,129.1,99.66
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,81.93,59.7
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,43.56,25.1
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.09,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.26,2.46
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.29,8.01
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,21.32,13.55
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,27.37,19.03
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,33.42,23.12
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,74.22,57.75
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,112.49,89.58
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,160.36,127.75
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,215.43,171.7
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,121.3,94.94
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.09,4.48
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,61.51,45.64
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,110.64,85.93
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,92.34,70.71
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,73.75,55.31
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,80.35,60.52
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,116.28,89.72
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,152.46,118.83
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,177.2,138.59
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,202.27,158.54
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,203.87,159.38
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,205.43,160.24
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,337.79,264.18
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,470.35,365.22
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,544.79,422.26
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,629.89,486.49
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,625.72,483.29
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,620.62,479.86
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,508.8,395.06
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,406.95,316.42
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,305.41,238.65
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,197.54,154.07
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,220.6,172.45
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,243.94,190.79
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,311.03,244.31
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,369.22,290.23
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,226.95,178.92
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,86.72,65.74
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,126.62,98.93
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,168.07,133.24
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,109.82,85.91
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,53.94,39.74
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,46.47,33.72
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,39.01,27.58
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,190.54,156.53
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,304.08,245.59
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,226.35,178.28
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,161.48,121.59
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,92.43,59.13
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,21.59,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
