Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,13.34,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,22.73,12.94
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,33.6,24.08
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,39.27,29.57
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,44.67,34.54
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,47.24,36.83
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,60.64,38.44
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,112.19,61.64
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,172.9,105.15
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,230.3,152.97
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,290.6,205.67
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,350.49,258.56
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,411.77,311.58
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,474.8,364.37
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,534.04,412.58
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,590.73,457.26
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,646.62,499.8
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,699.68,539.97
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,751.24,578.01
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,798.44,609.02
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,843.37,638.0
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,884.08,665.0
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,922.08,689.96
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,955.33,710.25
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,985.51,728.37
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,1010.14,744.18
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1031.34,757.82
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,1047.55,766.8
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,1060.09,773.49
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,1066.39,777.78
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,1068.86,779.79
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,1064.95,776.33
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1057.22,770.61
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,1043.72,762.38
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,1026.57,751.95
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,1002.98,737.85
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,976.12,721.66
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,943.23,702.82
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,907.55,681.94
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,865.26,655.04
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,827.03,630.72
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,775.97,597.68
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,723.78,563.33
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,664.85,522.36
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,606.11,479.55
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,542.39,432.02
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,478.75,382.91
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,404.69,323.23
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,335.76,265.7
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,257.92,200.5
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,189.53,141.44
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,110.61,71.33
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,31.63,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,22.96,13.13
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,35.28,25.26
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,42.18,31.77
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,48.7,37.66
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,52.25,40.79
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,67.12,43.15
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,116.96,65.96
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,171.88,104.6
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,232.72,154.6
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,292.01,205.67
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,351.17,256.73
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,412.01,308.06
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,471.14,357.18
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,530.78,405.09
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,589.92,451.1
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,645.72,493.27
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,698.1,531.6
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,749.06,567.8
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,796.5,599.16
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,841.85,628.2
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,882.35,654.61
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,920.22,679.04
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,954.28,701.07
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,985.48,721.15
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,1010.86,737.4
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,1032.9,751.53
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,1049.05,760.41
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,1061.58,767.06
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,1067.91,771.35
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,1070.42,773.38
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,1067.09,771.82
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1059.94,767.98
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,1046.55,759.89
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,1029.52,749.61
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,1006.99,736.2
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,981.14,720.67
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,947.89,701.0
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,911.86,679.4
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,877.06,657.47
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,833.12,629.11
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,782.07,595.7
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,729.86,561.04
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,671.36,520.25
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,612.77,477.52
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,548.53,430.35
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,484.29,381.57
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,412.19,324.47
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,344.6,268.92
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,264.6,203.05
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,194.33,143.37
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,114.52,73.95
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,34.92,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,11.93,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.03,12.39
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,31.52,21.73
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,36.88,26.77
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,41.96,31.31
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,44.7,33.68
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,60.59,35.81
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,117.53,63.64
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,173.88,103.33
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,231.2,149.86
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,291.16,200.48
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,350.92,251.06
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,411.54,300.92
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,473.67,351.23
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,531.88,397.04
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,587.53,438.82
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,642.01,478.21
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,693.39,515.18
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,743.25,550.09
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,788.69,578.37
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,831.69,604.45
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,871.02,629.04
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,907.67,651.72
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,940.04,670.81
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,969.48,688.0
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,992.59,702.58
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,1012.32,715.2
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,1027.14,724.06
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,1038.37,730.81
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,1043.95,735.05
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,1045.8,737.18
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,927.81,662.74
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,782.83,561.48
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,773.37,557.54
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,761.94,551.25
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,798.14,579.26
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,819.24,597.05
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,749.41,550.61
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,670.68,497.85
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,670.79,500.93
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,655.25,492.75
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,619.15,469.43
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,580.84,444.19
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,469.87,362.75
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,379.5,294.53
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,334.51,261.69
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,290.13,228.1
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,244.36,191.91
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,199.75,155.59
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,152.18,116.16
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,107.85,78.67
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,56.5,35.17
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.76,14.0
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,34.09,24.1
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,40.61,30.18
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,46.75,35.67
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,50.01,38.49
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,66.82,41.06
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,117.58,64.85
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,172.89,103.79
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,233.82,153.52
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,293.14,204.18
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,351.9,254.34
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,412.47,304.9
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,471.66,353.95
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,534.1,403.8
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,590.42,446.84
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,646.19,487.96
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,698.22,526.04
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,748.74,562.02
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,795.87,591.79
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,840.95,619.57
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,881.33,645.04
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,919.01,668.48
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,953.56,688.33
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,985.3,706.16
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,1009.91,720.73
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,1031.07,733.16
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,1047.22,741.03
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,1059.69,746.67
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,1066.38,750.98
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,1069.22,753.11
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1065.17,751.17
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1057.29,747.05
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1044.12,740.43
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1027.28,731.63
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,1003.15,718.29
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,975.83,702.94
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,943.34,686.02
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,908.04,666.97
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,864.67,641.24
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,825.45,617.85
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,775.45,586.5
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,724.27,553.8
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,664.54,513.23
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,605.17,470.86
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,542.27,424.95
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,479.38,377.42
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,408.47,321.43
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,341.92,266.87
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,265.76,203.9
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,198.46,146.46
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,122.27,80.44
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,53.04,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.43,16.31
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.72,29.0
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.26,37.84
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,58.33,46.01
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,64.17,51.09
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,81.25,54.41
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,138.63,92.31
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,187.89,134.02
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,224.38,156.65
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,285.64,202.83
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,341.24,250.73
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,398.28,298.96
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,457.23,347.66
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,513.02,392.62
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,566.02,434.24
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,618.25,474.04
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,667.64,511.44
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,715.97,547.19
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,759.91,578.03
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,801.86,605.77
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,840.15,631.69
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,876.16,655.89
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,909.15,676.55
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,946.07,699.72
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,922.86,682.32
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,879.58,645.48
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,699.56,516.41
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,499.81,369.01
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,461.92,342.28
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,423.17,314.18
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,636.25,473.82
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,836.67,617.01
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,919.65,680.01
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,975.83,719.04
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,956.47,706.83
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,926.16,687.75
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,893.15,666.52
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,857.71,643.57
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,783.53,593.71
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,703.26,537.05
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,693.74,533.95
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,672.37,521.77
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,618.65,483.85
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,564.66,444.82
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,500.58,396.56
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,438.81,348.67
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,373.62,296.61
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,311.98,245.55
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,238.73,183.95
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,172.74,127.54
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,94.63,62.45
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,18.68,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.86,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.55,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,19.02,10.1
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,32.51,22.54
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,49.06,37.36
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,65.25,51.67
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,82.84,66.92
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,100.53,78.13
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,87.66,67.14
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,72.61,54.42
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,85.07,64.39
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,97.34,74.12
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,87.59,65.82
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,77.37,57.23
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,136.69,104.5
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,195.75,150.76
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,229.76,176.54
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,264.47,202.55
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,158.37,120.08
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,48.56,33.23
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,72.92,52.59
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,97.18,71.67
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,113.06,84.07
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,129.03,96.5
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,106.73,78.8
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,84.31,61.06
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,135.62,101.29
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,187.43,141.36
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,171.12,128.66
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,154.63,115.92
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,411.95,313.67
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,663.74,495.75
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,605.3,452.21
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,534.45,401.08
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,399.71,303.21
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,256.98,195.72
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,270.5,206.85
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,284.14,217.76
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,337.89,260.78
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,380.98,295.75
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,236.33,184.15
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,93.4,70.12
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,157.16,122.38
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,222.91,175.96
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,242.46,192.85
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,250.83,200.71
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,217.76,174.24
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,185.26,147.93
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,150.71,119.53
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,117.18,91.59
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,85.27,64.82
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,51.84,36.71
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,29.52,17.21
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,32.09,20.86
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,49.22,36.67
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,65.77,51.5
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,83.48,67.02
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,100.86,81.9
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,120.51,92.78
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,144.1,110.17
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,167.09,128.05
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,210.65,158.36
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,267.06,200.04
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,305.03,230.93
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,346.31,263.73
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,414.44,316.14
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,511.11,391.7
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,563.57,432.72
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,617.93,474.29
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,632.86,482.75
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,632.41,478.8
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,659.2,496.39
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,682.92,511.2
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,710.13,529.76
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,736.08,547.16
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,735.45,543.38
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,731.3,537.16
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,866.21,638.91
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,993.74,726.46
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,900.51,658.54
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,780.88,567.09
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,917.17,668.95
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,1030.49,745.08
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,1027.81,741.27
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,1021.48,736.12
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,826.76,604.48
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,604.08,441.77
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,797.32,587.85
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,942.87,689.23
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,918.42,674.24
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,883.61,653.37
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,841.7,626.52
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,797.86,598.14
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,748.93,566.67
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,698.99,534.02
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,644.7,496.56
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,588.11,455.37
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,524.05,408.89
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,462.06,362.32
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,393.32,308.17
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,328.9,255.6
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,254.17,194.21
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,188.12,138.44
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,113.0,75.09
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,47.43,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,16.8,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.1,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,33.21,21.71
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,51.36,38.22
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,63.26,48.94
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,70.78,55.57
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,91.95,73.57
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,124.0,94.22
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,131.92,88.4
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,185.5,118.5
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,235.98,158.69
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,289.92,203.29
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,342.98,247.44
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,399.25,293.49
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,453.65,337.25
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,508.82,380.23
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,564.07,422.06
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,616.59,460.78
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,665.3,496.68
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,712.92,531.02
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,757.17,561.26
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,799.75,588.56
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,837.5,613.4
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,872.96,636.61
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,902.99,656.42
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,930.15,674.38
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,952.89,689.21
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,972.63,702.17
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,986.35,711.31
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,996.74,718.44
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,1001.74,721.91
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,1003.31,723.32
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,997.48,720.37
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,988.31,715.41
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,973.8,706.79
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,956.11,696.2
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,929.44,679.74
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,905.84,665.37
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,872.37,644.11
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,836.76,621.36
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,789.16,590.23
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,741.0,558.12
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,690.98,524.55
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,640.63,490.08
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,572.77,441.12
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,512.36,396.58
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,450.11,350.48
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,390.82,305.34
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,321.35,251.05
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,251.36,195.09
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,186.2,141.91
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,128.14,93.9
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,66.28,43.21
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,8.1,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.34,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.64,18.22
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.39,31.75
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.69,41.97
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.43,51.42
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,72.6,57.52
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,93.58,63.18
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,139.56,88.09
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,189.42,124.04
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,239.54,164.26
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,292.84,208.67
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,346.58,253.67
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,400.86,298.07
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,453.26,340.3
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,506.8,382.24
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,557.06,420.41
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,605.75,456.2
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,652.72,490.67
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,699.2,523.97
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,740.31,551.79
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,779.46,577.59
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,815.9,602.26
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,850.6,625.38
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,895.96,654.69
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,938.98,680.74
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,909.02,658.35
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,859.22,618.3
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,624.53,455.0
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,361.18,263.52
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,474.03,346.03
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,580.14,420.53
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,651.35,471.08
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,722.03,520.52
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,726.63,525.41
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,729.14,529.37
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,634.73,463.96
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,553.61,406.73
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,454.77,336.96
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,369.73,275.28
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,487.98,366.76
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,595.17,447.03
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,455.2,345.06
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,325.87,248.25
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,435.55,335.82
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,515.91,398.27
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,452.95,351.25
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,392.94,305.89
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,325.53,253.5
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,256.64,198.67
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,191.06,145.39
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,132.76,97.29
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,77.0,51.06
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,22.02,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,9.28,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.63,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,14.85,0.71
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,33.51,22.27
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,49.71,37.06
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,67.91,53.18
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,85.55,68.47
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,101.06,81.57
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,121.71,91.53
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,80.9,57.8
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,21.35,11.9
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,67.96,49.76
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,113.33,85.82
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,92.14,68.47
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,69.9,50.48
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,54.51,38.02
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,39.13,25.63
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,221.41,167.19
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,404.33,300.93
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,445.11,328.93
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,490.41,360.42
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,552.97,403.59
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,620.12,448.81
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,641.77,462.52
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,660.64,474.64
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,703.9,504.32
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,746.23,532.98
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,812.57,578.26
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,884.61,626.21
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,841.42,595.69
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,799.13,566.46
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,895.23,636.14
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,983.67,696.3
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,979.6,693.94
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,972.3,690.62
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,957.4,683.44
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,939.51,674.46
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,825.26,598.21
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,708.75,517.02
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,767.46,562.53
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,809.71,595.12
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,769.06,568.59
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,726.92,541.41
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,672.71,505.69
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,623.41,472.6
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,565.98,432.85
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,509.9,393.11
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,448.41,348.01
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,389.83,303.86
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,324.03,252.53
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,256.55,198.73
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,191.7,146.28
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,134.04,98.82
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,70.74,47.22
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.86,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
