Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,7.15,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.54,0.97
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,35.36,24.14
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,56.02,43.01
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,75.37,60.32
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,90.77,73.85
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,104.97,85.95
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,129.31,95.88
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,168.53,118.76
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,212.49,149.68
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,252.81,180.84
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,301.19,219.44
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,349.25,258.16
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,399.45,297.94
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,448.07,335.62
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,498.32,373.5
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,545.83,408.46
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,594.62,443.38
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,639.87,475.42
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,683.94,505.85
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,725.83,533.53
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,767.49,560.39
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,803.24,583.61
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,837.47,605.49
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,873.41,628.03
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,908.44,648.71
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,931.11,661.96
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,951.1,673.59
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,881.39,624.85
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,798.64,566.21
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,749.55,533.62
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,688.88,492.68
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,839.52,600.59
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,970.3,688.75
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,878.52,626.91
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,780.33,560.32
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,832.86,599.99
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,871.24,628.84
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,830.17,601.88
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,784.33,572.45
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,748.02,549.82
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,710.26,525.77
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,659.88,493.04
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,609.67,459.78
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,553.16,420.38
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,497.93,381.04
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,436.32,336.41
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,369.69,286.87
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,306.52,238.35
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,248.08,192.09
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,185.04,141.32
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,128.57,95.03
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,71.82,48.15
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,23.49,1.12
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,9.89,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,9.53,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,18.26,4.04
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,35.09,23.66
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,49.94,37.31
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,61.04,47.3
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,71.74,56.63
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,90.91,72.91
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,122.84,91.42
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,155.13,113.73
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,183.89,136.12
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,212.59,159.23
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,233.2,175.87
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,248.63,187.56
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,262.21,197.47
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,271.76,204.35
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,280.13,210.19
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,282.64,211.67
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,286.99,214.5
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,331.42,246.7
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,380.27,281.32
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,352.73,260.68
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,322.78,238.62
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,284.71,211.14
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,245.75,182.74
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,282.18,209.44
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,319.05,235.61
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,275.28,203.52
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,230.98,171.17
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,143.11,105.54
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,55.26,37.92
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,63.7,44.77
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,72.14,51.51
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,77.28,55.57
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,82.42,59.65
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,84.73,61.66
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,87.03,63.69
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,56.02,39.25
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,25.17,14.65
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,22.36,12.47
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,19.55,10.27
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,81.15,60.08
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,144.74,110.8
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,104.01,78.79
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,64.24,47.09
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,85.37,64.54
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,107.71,82.92
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,92.79,71.19
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,77.87,59.3
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,166.65,133.39
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,241.77,192.59
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,180.19,141.17
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,119.67,90.44
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,72.72,50.22
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,27.8,4.38
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,11.55,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.96
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,32.3,22.09
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,50.79,39.2
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,67.31,54.24
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,84.69,69.71
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,103.0,85.78
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,123.97,97.93
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,143.32,112.64
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,161.15,126.93
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,190.3,149.54
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,221.17,173.41
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,260.19,203.32
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,302.34,235.53
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,342.28,265.72
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,390.02,301.56
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,401.46,309.33
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,412.31,316.32
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,444.28,339.9
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,479.88,365.82
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,522.98,396.61
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,567.99,428.32
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,488.06,368.6
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,398.61,301.29
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,364.27,275.47
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,324.66,245.41
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,345.36,260.87
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,366.25,276.19
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,363.68,274.18
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,360.91,272.15
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,387.87,292.19
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,406.68,306.12
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,366.82,276.39
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,316.86,239.23
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,404.87,306.23
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,483.9,365.11
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,541.8,408.73
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,585.55,442.03
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,539.7,409.29
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,494.11,376.88
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,475.52,364.91
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,455.58,351.67
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,320.91,250.19
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,194.95,151.72
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,144.38,112.15
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,94.83,72.41
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,82.38,62.68
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,69.94,52.75
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,57.66,42.68
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,45.53,32.57
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,34.35,23.16
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,23.19,13.62
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.36,5.89
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.2,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.05,1.7
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,28.66,18.67
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,44.55,33.17
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,63.42,50.0
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,82.04,66.31
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,89.87,73.09
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,97.81,76.07
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,104.21,80.92
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,110.33,85.45
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,124.02,96.23
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,137.78,106.97
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,127.48,98.13
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,116.67,88.99
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,115.51,87.64
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,114.29,86.27
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,156.55,119.23
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,199.3,152.01
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,273.4,208.63
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,347.17,263.78
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,360.44,272.48
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,373.72,281.3
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,425.5,318.52
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,479.04,356.13
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,450.14,333.82
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,419.62,310.71
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,519.95,383.99
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,629.59,461.33
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,578.47,424.63
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,531.69,391.38
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,426.62,316.7
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,311.88,232.91
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,359.1,268.01
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,398.39,296.52
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,370.0,276.61
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,330.49,248.47
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,390.89,294.51
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,440.31,331.86
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,465.14,351.92
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,499.37,378.75
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,521.42,397.97
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,549.42,421.3
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,551.14,426.31
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,556.73,433.87
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,463.53,364.39
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,387.11,306.14
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,341.98,272.06
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,297.6,237.58
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,319.89,255.42
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,322.16,254.77
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,251.93,195.89
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,187.82,141.15
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,121.67,84.8
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,62.84,22.08
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,22.24,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.18,3.03
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,15.75,8.12
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,23.18,14.79
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,30.62,21.38
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,23.65,15.23
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,16.69,8.42
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,66.53,49.9
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,113.73,88.25
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,127.88,99.13
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,142.1,109.96
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,191.82,148.46
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,238.22,183.78
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,190.55,146.39
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,133.39,101.26
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,185.65,141.87
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,238.63,182.12
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,223.21,169.9
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,207.27,157.46
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,273.91,207.78
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,341.52,257.54
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,283.11,213.54
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,223.36,168.4
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,359.99,270.8
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,498.44,369.98
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,505.94,374.49
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,513.16,379.47
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,628.79,463.65
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,747.6,547.04
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,729.87,534.29
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,718.27,526.57
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,860.15,632.31
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,975.29,712.4
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,961.94,703.42
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,945.48,693.65
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,924.76,681.54
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,901.03,667.45
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,868.75,647.24
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,838.36,628.27
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,565.8,433.73
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,286.02,218.36
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,341.43,264.63
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,401.56,312.82
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,423.73,332.08
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,427.26,336.98
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,377.31,299.16
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,328.72,261.61
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,276.75,219.89
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,227.5,179.36
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,174.5,135.35
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,126.12,94.5
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,72.62,49.85
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,28.96,9.07
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,12.04,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,12.98,3.02
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,29.97,20.12
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,46.24,35.1
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,64.68,51.74
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,82.91,67.89
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,102.84,85.33
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,118.67,93.75
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,148.77,113.86
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,195.98,147.34
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,233.72,173.49
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,284.93,212.36
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,318.8,243.69
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,339.51,262.26
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,290.61,225.79
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,235.4,182.83
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,225.21,174.34
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,214.33,165.25
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,395.94,306.25
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,593.94,452.29
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,483.08,367.49
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,355.89,269.57
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,354.74,268.87
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,351.08,265.89
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,292.25,221.3
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,232.4,175.72
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,234.51,177.49
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,236.6,179.12
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,239.07,180.61
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,241.43,182.03
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,281.76,212.45
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,322.48,242.82
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,537.62,404.18
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,745.56,551.67
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,501.94,377.74
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,251.64,190.14
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,273.38,207.71
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,295.3,224.73
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,323.88,247.54
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,342.01,262.55
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,263.5,202.97
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,197.81,152.27
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,181.65,140.37
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,165.68,128.4
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,146.08,113.19
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,126.61,97.92
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,110.22,85.17
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,93.82,72.2
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,77.41,58.96
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,60.98,45.44
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,128.78,100.56
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,174.47,133.04
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,110.54,78.6
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,49.38,20.45
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,18.58,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.38,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.62,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.18,3.13
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,15.75,8.28
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,22.72,14.64
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,29.69,20.94
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,26.44,18.03
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,23.2,14.18
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,22.28,13.3
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,25.09,15.5
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,28.82,18.56
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,37.22,25.43
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.23
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,53.58,38.67
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,61.55,45.08
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,86.81,65.54
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,111.74,85.51
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,127.55,98.01
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,143.56,110.57
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,188.3,145.4
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,233.59,179.68
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,353.32,270.21
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,475.86,358.83
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,646.29,482.44
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,825.14,604.52
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,803.63,585.57
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,780.75,567.97
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,773.58,561.89
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,764.38,554.34
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,573.59,422.45
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,367.34,273.65
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,342.09,256.17
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,316.62,237.38
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,348.21,261.08
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,370.49,277.62
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,304.37,229.3
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,249.96,189.19
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,278.9,212.01
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,318.97,242.7
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,258.89,197.8
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,210.44,161.26
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,242.54,187.69
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,265.99,207.22
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,317.42,249.8
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,351.65,278.39
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,310.84,247.38
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,270.46,216.19
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,312.7,250.19
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,324.87,257.45
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,255.32,198.92
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,191.48,144.34
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,124.93,88.04
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,67.07,30.86
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,23.67,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.91,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.58,8.18
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.78,20.9
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.51,30.91
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,30.2,21.2
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,26.9,18.32
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,32.26
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,58.59,43.73
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,86.16,66.27
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,112.93,87.64
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,139.25,108.11
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,166.18,128.73
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,191.26,147.31
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,217.11,166.2
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,237.2,181.16
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,257.6,196.28
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,302.66,229.52
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,353.89,266.72
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,411.6,308.2
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,471.19,350.28
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,625.57,466.49
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,802.92,591.36
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,840.39,613.81
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,875.45,635.89
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,907.91,655.44
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,937.87,673.31
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,960.03,686.91
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,979.13,698.68
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,993.15,707.35
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,1003.87,714.09
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,1009.27,717.63
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,1011.16,719.17
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,1006.54,715.38
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,998.46,709.64
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,985.01,702.08
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,968.25,692.56
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,946.75,680.73
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,929.79,671.82
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,898.02,654.55
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,863.75,635.53
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,822.46,610.29
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,779.49,583.58
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,731.5,552.62
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,685.06,522.29
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,629.52,484.51
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,574.46,445.25
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,512.77,400.16
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,453.03,355.1
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,386.68,303.44
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,324.51,253.33
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,255.45,196.39
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,191.86,142.82
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,124.89,87.06
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,67.09,32.05
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,23.62,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.97,9.15
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,38.96,27.29
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,57.21,43.67
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,52.93,40.36
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,48.33,36.45
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,64.46,50.37
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,79.93,60.5
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,67.94,50.36
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,54.88,39.42
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,132.62,101.12
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,202.86,155.22
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,276.01,206.61
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,380.33,283.61
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,424.46,318.56
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,466.67,351.22
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,499.09,374.62
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,522.22,390.22
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,511.11,380.92
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,488.4,362.78
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,502.62,372.59
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,515.85,381.4
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,490.37,362.29
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,462.1,341.22
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,552.87,406.18
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,645.24,469.94
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,642.53,466.82
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,638.47,463.43
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,612.15,444.89
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,576.09,419.73
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,675.2,491.24
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,775.42,560.88
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,873.73,631.56
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,961.68,692.43
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,793.81,576.97
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,612.06,447.22
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,645.17,474.39
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,686.26,505.4
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,746.4,552.57
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,787.88,586.82
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,747.25,559.86
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,705.53,532.33
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,656.88,500.03
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,608.35,467.1
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,554.38,428.78
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,501.3,390.23
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,441.46,345.97
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,376.68,296.82
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,313.09,246.57
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,254.58,199.24
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,193.4,149.31
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,138.02,103.48
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,80.18,55.84
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,31.47,13.54
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,13.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.48,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,20.34,8.84
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,38.18,26.49
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,55.75,42.26
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,73.34,57.72
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,86.64,69.17
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,88.77,70.94
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,102.93,70.68
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,150.24,100.82
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,198.2,136.94
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,218.98,160.8
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,225.06,171.6
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,249.73,190.13
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,274.7,208.6
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,364.41,275.13
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,497.92,375.45
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,547.97,412.87
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,597.84,449.43
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,466.7,352.56
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,306.66,229.21
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,298.52,223.04
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,289.92,216.08
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,308.78,229.86
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,327.84,243.65
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,280.47,208.67
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,232.31,172.9
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,284.47,211.85
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,337.22,250.51
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,421.55,311.53
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,501.72,368.17
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,528.52,387.46
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,555.29,406.95
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,434.23,320.83
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,303.74,225.67
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,509.96,380.21
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,706.77,519.97
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,807.1,595.56
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,890.33,657.01
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,812.96,604.06
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,735.24,549.15
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,698.5,525.55
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,659.99,500.08
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,652.49,498.44
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,643.15,494.92
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,586.84,454.21
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,527.58,410.8
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,467.18,365.95
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,409.33,321.82
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,343.22,269.51
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,282.5,220.3
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,212.13,163.07
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,155.9,116.32
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,97.6,68.16
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,45.74,22.61
