Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,1.24
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,3.29
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,15.76,8.17
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,21.34,12.2
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,83.88,63.56
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,141.95,109.89
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,186.52,143.26
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,241.1,184.57
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,241.61,185.62
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,238.01,183.14
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,288.13,221.25
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,341.53,261.39
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,352.61,268.82
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,362.39,275.23
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,406.96,308.21
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,453.69,342.34
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,412.16,310.43
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,366.66,275.64
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,540.36,406.37
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,727.04,539.27
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,680.66,501.26
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,625.2,458.27
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,794.52,584.32
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,955.0,691.05
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,972.45,698.33
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,986.84,704.88
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,993.92,708.05
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,997.56,709.17
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,889.94,638.75
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,758.73,545.37
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,878.67,635.31
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,965.48,693.17
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,886.88,643.48
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,794.56,580.16
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,724.94,533.58
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,648.2,481.02
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,732.65,547.4
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,788.8,588.22
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,742.97,557.69
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,695.99,527.0
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,643.76,492.53
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,591.23,455.92
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,534.16,414.66
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,477.03,372.07
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,414.55,323.57
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,354.99,275.7
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,287.95,220.97
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,227.27,169.88
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,162.01,115.15
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,107.18,67.19
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,44.85,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.01,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,19.49,9.62
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,35.64,24.91
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,51.41,39.17
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,68.99,54.72
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,86.4,69.79
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,54.86,42.39
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,65.73,34.0
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,115.42,59.8
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,168.35,98.57
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,234.85,162.71
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,282.18,209.57
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,315.06,237.43
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,347.6,263.77
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,403.9,305.68
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,504.21,382.77
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,472.86,359.61
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,414.68,312.68
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,540.36,411.9
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,704.72,536.02
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,689.01,517.74
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,650.99,483.15
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,565.69,420.63
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,468.05,347.71
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,689.49,517.78
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,916.4,675.16
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,939.03,687.74
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,958.64,700.0
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,744.62,551.28
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,487.92,358.86
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,550.55,405.67
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,622.65,456.72
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,671.66,492.31
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,729.16,533.23
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,731.02,536.33
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,730.91,538.56
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,505.05,378.61
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,273.91,206.26
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,499.67,380.06
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,686.51,515.81
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,746.14,561.74
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,773.31,583.11
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,617.75,472.41
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,470.93,362.21
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,431.33,334.38
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,391.31,305.08
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,349.4,273.74
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,307.52,241.73
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,263.31,207.07
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,220.3,172.52
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,175.78,136.14
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,133.95,101.25
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,87.85,62.91
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,50.94,31.5
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,22.68,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.41,11.2
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,29.16,19.4
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,36.48,26.2
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,58.85,45.93
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,88.68,71.81
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,99.38,80.78
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,120.77,88.58
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,159.67,117.62
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,188.45,142.54
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,224.14,167.8
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,273.25,204.3
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,303.8,228.93
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,332.01,251.09
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,377.15,285.48
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,421.79,319.39
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,426.18,322.03
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,419.48,315.82
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,395.05,297.24
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,362.72,272.51
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,491.1,369.18
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,630.3,470.69
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,667.96,497.26
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,706.4,524.68
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,732.73,543.55
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,758.8,562.24
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,745.62,551.56
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,729.41,538.88
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,755.72,558.41
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,781.2,577.15
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,790.21,584.17
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,797.55,590.2
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,586.18,438.96
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,371.85,278.9
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,588.81,444.61
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,782.3,585.61
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,676.12,507.19
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,561.88,422.85
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,373.6,284.34
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,194.14,146.76
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,372.61,287.51
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,539.67,414.01
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,454.8,350.79
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,384.05,297.82
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,492.21,385.86
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,562.84,442.61
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,506.2,399.41
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,450.93,356.78
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,397.43,313.84
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,344.67,270.17
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,279.11,215.97
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,219.81,165.71
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,151.59,108.74
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,96.93,62.02
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,41.24,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,14.77,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,24.21,13.27
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,36.03,25.04
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,47.32,35.3
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,53.1,40.56
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,58.63,45.36
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,73.28,57.84
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,102.7,70.34
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,140.08,89.63
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,185.34,120.78
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,229.83,153.45
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,291.94,202.71
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,347.08,249.96
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,404.02,297.91
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,459.18,344.07
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,517.99,391.64
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,571.24,433.22
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,624.04,473.25
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,673.37,510.67
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,721.31,546.28
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,765.94,576.66
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,808.68,604.61
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,846.5,629.88
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,881.8,653.3
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,914.72,675.34
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,945.04,695.61
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,969.38,711.18
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,990.64,724.71
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,1005.89,734.71
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,1017.79,742.62
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,1025.22,747.3
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,1029.06,749.75
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,1026.79,748.76
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,1020.95,745.59
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,1009.54,738.05
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,994.66,728.36
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,972.71,714.96
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,947.74,699.6
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,918.74,682.41
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,887.02,663.3
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,849.77,639.0
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,815.91,616.96
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,741.33,566.59
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,672.77,519.38
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,610.3,473.73
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,549.6,428.53
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,492.1,385.47
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,433.05,340.28
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,377.04,296.43
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,322.64,252.47
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,262.69,203.6
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,207.68,157.31
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,147.05,106.24
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,95.25,61.52
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,40.76,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.36,12.0
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,29.65,19.83
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,36.55,26.26
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,40.46,29.88
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,44.16,33.13
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,46.05,34.67
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,76.01,42.85
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,126.12,68.33
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,180.01,107.12
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,235.68,152.97
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,293.66,202.59
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,355.57,254.94
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,413.1,302.89
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,469.41,349.75
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,525.74,395.3
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,579.5,436.8
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,632.41,476.32
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,682.94,513.74
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,731.97,549.12
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,776.54,578.08
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,818.94,604.87
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,857.78,629.9
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,893.99,652.96
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,925.58,672.82
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,954.23,690.68
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,978.49,705.64
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,999.59,718.57
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,1015.07,726.9
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,1027.15,733.16
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,1034.19,737.37
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,1037.57,739.41
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,1034.78,738.13
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,1028.32,734.71
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,1016.77,727.76
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,1001.71,718.72
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,979.61,705.29
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,954.49,690.01
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,924.72,673.08
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,892.22,654.28
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,853.95,630.22
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,813.51,604.57
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,772.78,579.02
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,725.18,548.37
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,671.81,512.49
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,618.1,474.84
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,559.04,432.18
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,502.55,390.09
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,437.84,339.94
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,376.2,290.57
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,307.85,235.51
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,245.68,183.65
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,175.08,125.12
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,115.84,74.64
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,49.42,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,14.3,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,23.44,12.75
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,32.95,22.47
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,42.71,31.37
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,47.97,36.14
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,52.92,40.44
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,55.48,42.51
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,79.15,46.67
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,126.55,70.85
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,177.86,107.08
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,230.42,149.29
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,289.77,198.36
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,344.44,244.16
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,400.5,290.26
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,454.86,334.25
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,509.59,377.2
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,562.2,416.76
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,616.24,456.0
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,664.47,490.75
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,711.36,523.72
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,666.08,486.07
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,594.76,429.51
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,561.38,405.98
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,521.94,377.51
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,659.15,475.89
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,804.47,575.09
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,780.78,556.61
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,754.74,537.87
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,766.22,545.14
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,776.32,551.21
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,781.48,554.85
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,785.06,557.56
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,908.3,647.35
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,1004.72,710.45
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,993.67,703.29
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,979.24,695.21
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,958.18,683.53
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,934.07,669.95
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,714.99,524.64
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,482.16,355.79
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,663.86,495.04
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,800.95,592.52
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,755.14,561.28
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,708.1,530.46
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,656.14,495.81
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,603.73,458.98
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,547.17,418.74
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,490.13,376.93
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,425.58,327.62
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,364.35,279.26
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,296.95,225.55
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,235.74,175.12
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,167.74,119.31
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,109.41,70.35
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,46.67,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,25.04,13.91
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,35.68,24.6
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,45.86,33.8
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,51.43,38.8
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,55.38,42.2
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,58.21,44.47
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,81.03,48.51
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,136.95,83.1
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,187.28,122.26
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,235.09,160.88
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,283.08,200.72
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,330.23,236.99
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,394.86,287.55
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,448.11,331.11
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,501.76,373.85
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,553.45,413.18
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,604.5,450.79
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,652.58,486.01
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,699.59,519.6
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,741.91,547.93
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,782.19,573.06
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,818.93,596.7
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,853.35,618.65
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,806.8,583.73
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,740.25,531.68
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,847.34,611.0
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,951.59,681.22
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,965.48,688.22
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,976.24,694.13
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,982.79,698.44
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,986.03,700.8
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,982.49,699.46
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,975.66,696.2
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,963.61,690.68
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,948.44,683.26
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,925.62,669.58
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,900.17,654.25
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,874.17,639.83
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,841.3,620.7
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,802.08,595.92
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,761.37,569.92
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,714.5,539.77
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,666.94,507.85
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,489.9,376.85
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,320.69,247.09
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,392.07,305.9
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,443.73,346.5
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,382.48,298.16
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,324.78,251.97
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,260.57,200.2
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,202.79,152.45
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,141.25,101.76
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,88.93,58.17
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,36.76,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.25,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,25.03,13.84
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,36.46,25.22
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,47.38,35.08
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,53.56,40.62
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,59.58,45.79
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,63.0,48.55
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,85.02,52.66
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,128.84,74.77
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,177.29,108.67
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,227.15,148.7
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,279.74,192.68
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,332.39,236.79
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,390.58,284.32
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,443.05,327.18
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,496.1,369.42
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,546.97,408.24
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,597.59,445.74
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,645.04,480.94
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,691.42,514.67
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,673.65,496.66
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,633.53,462.26
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,734.27,539.01
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,845.32,617.28
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,875.15,635.17
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,902.46,651.92
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,925.27,666.74
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,945.35,679.86
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,959.82,689.44
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,971.29,697.21
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,978.13,701.79
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,981.66,704.38
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,979.39,703.38
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,973.76,700.37
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,962.36,693.43
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,955.99,689.89
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,929.66,673.76
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,901.01,656.22
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,871.19,638.85
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,842.95,622.43
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,803.06,597.02
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,761.71,570.43
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,716.36,541.38
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,670.22,510.69
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,616.75,472.92
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,563.77,434.71
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,505.38,392.01
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,448.77,349.51
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,382.95,298.37
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,324.9,251.88
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,260.96,200.23
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,203.35,152.57
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,142.21,102.2
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,90.24,58.99
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,37.34,1.53
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,23.44,12.6
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,32.54,21.91
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,41.79,30.29
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,45.8,33.95
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,49.61,37.24
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,52.33,39.54
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,74.68,43.56
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,120.77,66.66
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,170.92,102.16
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,226.76,147.16
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,280.42,192.21
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,333.82,237.42
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,388.5,282.81
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,442.25,326.9
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,496.39,370.04
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,551.11,411.47
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,601.88,448.81
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,649.09,483.47
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,694.99,516.37
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,738.29,544.95
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,779.75,570.83
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,817.11,594.83
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,852.12,617.13
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,883.65,636.16
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,912.64,653.46
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,935.29,667.55
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,954.99,679.83
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,970.77,688.77
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,983.41,695.8
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,990.3,700.27
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,993.73,702.73
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,991.7,701.91
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,986.21,699.07
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,975.33,692.97
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,961.14,684.91
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,940.4,673.18
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,916.71,659.57
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,888.25,643.4
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,857.21,625.46
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,825.49,606.07
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,785.68,581.08
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,671.57,503.63
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,560.51,423.19
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,580.08,441.65
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,589.26,450.97
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,531.04,408.63
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,474.24,366.53
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,408.9,315.99
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,347.79,267.42
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,281.68,214.39
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,219.49,163.25
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,153.96,109.65
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,99.24,64.5
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,43.62,4.59
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.26,14.67
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,38.02,26.37
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,50.45,37.51
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,58.04,44.26
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,65.26,50.44
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,70.22,54.61
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,91.61,59.29
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,147.88,102.06
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,183.59,137.64
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,141.69,106.15
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,90.23,66.74
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,210.85,153.6
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,383.2,281.46
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,403.3,301.01
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,402.64,301.68
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,376.18,281.68
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,344.46,257.02
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,493.27,371.49
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,679.92,509.32
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,657.14,486.95
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,613.79,450.09
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,716.72,528.24
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,829.09,609.67
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,857.7,627.75
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,883.75,644.64
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,834.07,606.05
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,765.77,553.14
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,801.82,578.49
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,841.87,605.5
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,841.69,605.17
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,839.31,603.74
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,833.36,600.44
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,825.26,595.79
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,773.22,560.07
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,728.71,529.17
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,632.84,462.68
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,548.98,403.16
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,695.85,514.09
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,812.32,599.85
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,773.41,573.15
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,733.2,546.42
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,686.73,515.8
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,635.69,481.5
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,583.76,444.82
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,532.51,407.93
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,474.99,366.07
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,419.66,324.83
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,358.62,277.72
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,301.46,232.54
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,233.68,178.75
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,178.98,134.19
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,121.41,87.4
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,71.57,46.91
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,30.33,3.04
