Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.25,14.56
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,40.26,28.19
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.22,38.16
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.54,45.54
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,67.45,52.31
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,94.53,75.25
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,127.74,95.79
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,138.36,103.54
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,138.26,105.3
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,193.06,143.58
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,271.55,200.96
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,296.82,221.74
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,317.53,238.21
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,379.97,284.47
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,459.05,343.8
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,506.84,379.07
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,555.79,414.48
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,590.79,439.45
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,623.24,462.04
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,661.64,487.84
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,699.19,512.49
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,728.44,532.02
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,756.15,550.32
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,787.01,569.91
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,816.82,588.55
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,793.34,570.86
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,767.31,551.65
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,786.23,565.49
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,803.94,578.25
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,804.53,578.77
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,803.27,578.24
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,742.27,535.62
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,670.75,485.69
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,728.37,528.49
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,773.03,561.52
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,811.62,590.17
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,836.25,609.64
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,806.11,590.46
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,773.5,569.87
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,750.4,556.38
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,727.77,542.87
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,682.36,512.81
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,632.22,479.08
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,581.63,443.42
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,531.4,407.31
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,474.15,365.61
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,419.09,324.53
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,359.85,278.78
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,303.95,234.53
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,242.38,185.48
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,181.54,136.12
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,125.08,90.04
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,76.13,49.99
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,34.34,5.34
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,27.02,15.11
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,38.05,26.32
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.71,36.87
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,54.7,41.4
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,59.67,45.67
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,62.68,48.09
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,82.71,51.38
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,124.61,71.12
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,172.45,103.91
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,222.99,144.69
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,276.17,189.56
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,333.07,237.26
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,387.65,282.6
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,440.79,325.86
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,494.34,368.08
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,545.57,407.37
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,598.39,446.52
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,645.49,481.35
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,691.36,514.48
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,734.12,543.35
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,774.96,569.22
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,811.58,592.9
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,845.85,614.84
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,875.89,634.12
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,903.23,651.59
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,770.98,558.97
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,605.9,436.12
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,796.99,577.34
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,971.26,693.48
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,978.25,696.85
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,981.89,699.49
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,979.16,698.2
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,973.1,694.93
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,826.32,596.62
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,652.39,471.22
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,713.03,517.65
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,767.78,558.29
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,733.81,536.27
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,689.1,507.42
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,673.71,498.29
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,645.98,480.56
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,603.3,452.21
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,550.04,416.08
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,498.12,379.15
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,447.1,342.2
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,404.43,311.55
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,361.11,279.51
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,311.17,240.8
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,263.4,202.9
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,211.98,161.77
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,164.4,122.81
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,115.25,82.53
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,72.03,46.95
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,32.59,5.75
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,27.0,15.05
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,40.99,28.77
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.04,38.84
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.25,47.85
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,71.93,56.13
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,82.71,65.25
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,106.74,81.42
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,109.68,83.31
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,112.07,84.74
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,166.05,126.13
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,215.75,163.69
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,270.38,203.14
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,340.56,254.78
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,327.81,245.85
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,309.76,231.96
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,294.86,220.1
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,280.9,208.84
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,367.64,272.76
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,462.7,340.95
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,477.02,349.52
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,490.65,357.84
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,524.17,381.54
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,559.47,406.26
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,521.74,378.43
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,482.0,349.29
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,590.24,427.21
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,698.99,503.17
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,719.04,516.36
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,744.44,533.52
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,623.92,449.96
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,497.92,360.64
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,597.29,433.31
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,687.27,497.54
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,735.55,533.05
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,771.14,560.11
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,706.96,515.3
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,632.88,463.6
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,764.87,565.64
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,858.25,634.06
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,821.17,609.66
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,782.17,584.56
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,737.59,555.95
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,691.86,526.15
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,639.46,490.21
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,589.11,453.66
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,532.12,411.85
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,476.43,369.91
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,413.52,320.74
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,353.98,272.95
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,288.55,220.12
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,229.13,170.83
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,161.73,115.44
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,107.55,70.53
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,47.54,11.54
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.01,15.78
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,46.07,32.94
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,61.55,46.71
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,72.77,56.57
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,83.58,65.77
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,81.64,64.06
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,96.92,65.67
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,153.02,104.66
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,191.41,136.75
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,224.18,155.47
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,281.37,196.22
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,329.0,235.48
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,380.94,277.98
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,432.49,320.28
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,484.94,362.28
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,538.06,403.3
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,589.19,441.99
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,637.09,477.89
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,684.08,512.34
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,728.07,543.32
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,769.46,570.53
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,806.38,594.87
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,841.08,617.52
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,872.85,637.04
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,902.34,654.9
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,925.65,669.27
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,946.16,682.06
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,961.97,690.65
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,974.75,697.33
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,982.34,701.88
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,986.54,704.37
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,984.37,702.87
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,978.78,699.33
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,968.35,692.78
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,954.63,684.25
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,934.87,671.91
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,912.15,657.74
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,884.27,641.54
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,860.44,628.0
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,823.81,604.81
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,785.21,580.23
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,740.61,551.99
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,694.82,522.58
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,644.16,488.45
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,595.14,453.48
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,537.71,412.11
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,481.56,370.53
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,420.25,323.85
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,361.81,277.87
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,296.06,225.2
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,236.24,175.79
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,170.57,121.71
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,113.72,74.49
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,49.91,13.36
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,27.01,14.95
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,38.09,26.33
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.77,36.9
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,54.38,41.12
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,58.93,45.04
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,61.98,47.51
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,80.79,50.4
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,122.73,69.54
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,170.71,102.15
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,221.75,143.0
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,279.77,191.22
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,332.55,235.76
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,387.65,281.58
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,441.29,325.4
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,495.29,368.16
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,550.33,410.4
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,601.74,448.88
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,649.41,484.47
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,695.78,518.32
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,739.39,547.92
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,781.23,574.8
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,818.71,599.49
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,853.8,622.43
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,884.14,640.8
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,911.69,657.22
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,935.01,672.17
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,955.42,685.27
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,970.99,695.28
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,983.44,703.38
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,990.63,707.95
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,994.38,710.42
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,993.17,709.83
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,988.48,707.15
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,977.89,700.79
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,963.96,692.4
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,942.28,679.06
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,917.82,663.99
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,889.31,646.03
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,864.73,630.72
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,827.93,607.4
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,789.16,582.66
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,744.89,554.7
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,699.43,525.54
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,647.44,490.46
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,597.36,454.72
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,539.89,413.22
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,483.69,371.55
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,420.77,323.7
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,361.18,276.93
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,295.08,224.43
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,234.96,175.15
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,166.69,119.14
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,111.62,73.56
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,49.53,14.37
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.1,13.52
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.76,24.43
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,45.96,33.66
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,49.03,36.54
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,50.66,37.97
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,52.96,39.81
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,71.88,42.34
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,117.46,63.05
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,172.79,101.32
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,225.53,143.68
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,280.64,190.05
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,335.36,236.48
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,396.67,287.15
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,451.47,331.85
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,506.36,375.19
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,559.11,415.67
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,611.37,454.5
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,660.27,490.59
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,707.7,524.72
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,752.18,553.81
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,794.7,580.57
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,832.66,604.93
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,868.06,627.42
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,899.41,645.78
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,927.89,662.12
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,952.03,676.62
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,973.09,689.12
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,988.18,696.76
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,999.96,702.38
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,1007.28,706.74
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,1011.03,708.99
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,1009.69,708.2
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,1004.76,705.33
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,994.31,699.13
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,980.4,690.92
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,960.23,678.87
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,936.9,664.91
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,909.19,648.21
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,878.73,629.74
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,842.44,607.76
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,803.94,584.16
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,760.25,557.43
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,719.78,532.53
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,668.8,499.19
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,617.29,464.55
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,560.23,424.28
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,503.96,383.35
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,442.63,337.44
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,385.05,292.66
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,319.1,240.49
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,258.5,190.77
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,190.93,135.27
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,133.31,87.05
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,58.17,18.15
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,25.1,13.38
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,36.15,24.63
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.72,34.15
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,52.57,39.4
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,58.17,44.2
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,61.27,46.8
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,79.16,49.5
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,123.62,70.72
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,172.29,104.18
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,222.56,144.14
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,275.68,188.35
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,328.78,232.57
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,387.57,280.19
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,440.22,322.49
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,493.45,363.73
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,544.82,401.52
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,596.22,437.72
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,644.58,470.22
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,692.13,500.7
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,735.81,527.25
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,777.97,550.23
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,815.29,573.47
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,850.3,595.2
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,879.91,613.06
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,906.54,629.06
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,929.85,644.33
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,950.41,657.99
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,966.38,668.95
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,979.4,678.24
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,987.24,683.79
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,991.73,687.47
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,990.87,688.03
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,986.59,686.66
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,975.01,680.29
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,960.16,672.07
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,939.83,661.13
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,924.26,653.21
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,895.1,636.12
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,863.43,617.47
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,824.78,594.19
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,784.39,569.58
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,738.78,541.89
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,694.69,514.79
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,641.02,478.9
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,587.84,441.94
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,529.19,400.81
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,472.06,359.55
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,407.13,310.67
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,343.03,261.13
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,278.67,210.95
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,220.41,164.0
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,155.17,111.15
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,100.24,66.54
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,45.64,14.7
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.46,13.58
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.49,27.48
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.56,37.57
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,68.47,53.13
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,87.55,69.37
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,92.47,73.31
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,110.4,78.78
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,131.76,82.85
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,173.71,107.25
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,230.46,158.0
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,275.61,199.1
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,317.46,231.88
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,359.84,264.46
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,402.83,297.24
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,446.74,330.0
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,447.98,330.47
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,442.35,325.0
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,501.2,367.44
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,562.59,410.92
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,613.73,446.56
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,667.66,483.75
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,747.41,543.07
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,836.46,605.04
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,839.93,604.49
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,832.47,594.47
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,843.46,601.76
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,852.39,607.55
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,840.29,599.7
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,820.97,587.37
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,677.42,488.16
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,513.56,371.89
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,416.17,304.2
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,309.74,227.7
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,418.36,307.83
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,519.44,380.03
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,739.38,543.16
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,912.35,662.38
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,884.0,644.12
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,853.15,625.79
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,817.73,603.41
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,780.18,579.48
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,735.78,550.36
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,692.51,521.79
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,642.37,488.01
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,591.85,452.32
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,294.78,230.72
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,16.7,7.87
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,208.58,163.98
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,360.38,277.99
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,295.39,224.95
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,236.12,176.15
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,169.78,121.67
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,115.89,76.79
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,51.37,17.44
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,14.3,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.49,12.15
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.39,22.54
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,42.86,31.16
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,49.08,36.67
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,54.0,40.83
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,56.49,42.83
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,72.68,44.78
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,116.53,64.94
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,165.07,97.93
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,215.3,137.64
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,272.47,184.61
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,324.71,228.2
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,378.64,272.41
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,431.41,315.22
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,484.69,357.14
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,496.71,365.66
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,484.47,354.11
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,571.61,418.96
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,682.4,498.52
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,725.85,526.1
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,767.67,551.16
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,804.9,574.41
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,839.83,596.04
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,789.65,559.75
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,719.11,506.06
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,832.76,588.84
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,942.92,659.71
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,959.42,668.0
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,972.91,675.48
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,980.7,680.34
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,985.09,683.28
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,985.06,684.28
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,981.57,683.31
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,971.23,678.23
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,957.56,671.22
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,932.31,657.02
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,912.31,646.18
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,884.94,630.56
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,855.05,613.26
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,817.73,590.96
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,778.52,567.18
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,734.45,540.59
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,691.71,514.45
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,640.46,480.36
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,589.26,444.75
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,531.42,403.74
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,474.99,362.6
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,412.5,315.27
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,353.44,269.19
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,287.9,217.78
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,226.23,168.01
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,161.22,115.4
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,106.53,70.88
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,48.3,16.95
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.46,13.44
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.38,24.06
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,45.97,33.64
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,52.22,39.18
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,58.29,44.3
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,61.38,46.79
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,77.19,48.84
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,120.12,68.31
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,167.8,100.23
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,217.53,139.09
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,270.12,182.07
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,322.4,225.22
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,380.23,271.64
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,432.97,313.87
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,486.37,355.31
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,537.0,392.69
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,587.4,428.51
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,635.88,462.87
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,683.38,495.57
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,726.02,523.6
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,766.92,548.45
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,804.6,572.36
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,840.07,594.73
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,871.72,613.83
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,901.05,631.39
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,924.64,646.17
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,945.42,659.27
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,960.99,669.25
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,973.54,677.48
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,890.88,624.15
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,784.79,548.96
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,894.18,628.04
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,977.8,681.48
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,967.71,675.14
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,954.36,667.73
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,936.64,658.11
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,915.69,646.51
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,888.34,631.73
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,858.39,615.2
