Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,828.2,597.15
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,789.56,573.4
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,745.25,546.47
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,699.7,518.28
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,649.18,485.36
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,598.3,450.47
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,543.35,411.77
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,487.88,371.54
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,427.03,326.04
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,368.79,280.96
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,303.67,229.55
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,244.19,181.0
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,178.86,127.35
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,123.08,81.09
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,53.64,19.23
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.71,11.27
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,33.03,22.08
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,42.92,31.04
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,48.77,36.23
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,53.29,40.04
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,55.83,42.08
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,71.04,43.77
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,115.69,63.98
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,164.81,97.25
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,215.03,136.92
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,272.16,184.02
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,325.22,228.51
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,379.96,273.68
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,433.14,316.7
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,486.81,358.78
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,538.27,397.97
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,591.53,437.12
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,639.16,472.32
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,685.6,505.9
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,729.05,535.44
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,770.79,561.92
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,808.22,586.41
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,843.35,609.27
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,875.43,628.75
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,905.11,646.56
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,929.04,661.92
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,950.07,675.49
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,966.33,686.08
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,979.52,694.82
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,987.45,700.03
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,991.97,703.2
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,991.03,701.88
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,986.61,698.5
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,976.31,694.08
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,962.69,687.62
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,939.22,673.45
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,913.22,657.7
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,679.61,498.26
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,420.85,307.83
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,495.82,365.85
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,563.8,416.91
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,643.4,479.99
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,695.31,521.64
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,645.57,488.5
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,593.61,452.47
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,536.53,411.36
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,480.73,370.07
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,418.43,322.09
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,359.31,275.29
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,294.24,223.71
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,232.49,173.37
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,168.13,120.46
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,113.57,75.39
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,51.06,18.87
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,14.3,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.53,11.69
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,34.64,23.35
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.27,33.03
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,49.72,37.12
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,52.53,39.57
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,55.12,41.66
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,69.94,43.25
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,113.11,61.45
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,166.62,97.64
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,218.24,138.66
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,272.39,183.93
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,325.78,229.1
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,381.28,275.35
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,439.91,322.82
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,493.98,365.51
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,546.01,405.47
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,597.66,443.87
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,646.4,479.02
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,693.82,512.22
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,737.73,541.32
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,779.74,567.9
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,818.12,592.96
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,854.05,616.28
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,883.7,634.1
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,910.15,649.77
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,934.32,665.02
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,955.56,678.42
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,971.01,688.46
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,983.31,696.62
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,990.85,701.57
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,994.93,704.47
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,994.05,703.2
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,989.71,699.87
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,978.97,694.89
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,964.88,687.89
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,946.12,676.82
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,924.29,663.84
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,895.72,646.23
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,864.52,626.89
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,716.26,526.5
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,557.11,410.48
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,645.99,481.71
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,705.28,528.26
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,652.64,492.58
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,601.85,457.03
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,544.74,416.09
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,488.77,374.85
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,425.12,326.64
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,365.0,279.66
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,299.88,227.93
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,240.48,179.26
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,171.85,122.99
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,116.26,77.09
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,52.03,19.6
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.55,11.64
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,34.66,23.42
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,45.3,33.05
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,49.35,36.8
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,51.77,38.91
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,54.4,41.05
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,68.72,42.57
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,111.24,59.44
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,164.42,94.63
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,216.63,135.92
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,271.29,181.46
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,325.38,226.97
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,386.74,277.35
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,419.03,307.41
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,434.03,320.6
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,501.38,371.76
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,599.97,445.73
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,648.82,482.0
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,696.17,516.63
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,740.36,545.87
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,782.63,572.97
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,820.97,598.36
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,856.73,621.95
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,883.56,638.28
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,906.37,651.97
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,929.98,668.66
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,950.67,683.54
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,907.61,654.71
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,846.38,607.28
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,802.24,576.66
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,760.14,546.88
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,705.9,509.77
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,658.45,476.74
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,825.04,602.64
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,953.12,692.85
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,815.19,598.21
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,664.49,487.37
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,641.45,473.89
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,617.04,458.72
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,491.8,368.23
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,371.78,279.28
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,511.56,389.19
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,623.09,474.44
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,574.23,438.99
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,525.47,403.78
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,357.37,276.61
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,204.15,156.78
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,174.21,134.06
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,144.82,111.06
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,115.6,87.73
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,87.36,64.79
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,58.19,40.83
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,33.43,20.48
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.24,3.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,7.13
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,35.83,24.31
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,53.46,39.97
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,71.34,55.54
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,85.68,67.79
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,105.29,84.35
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,126.6,96.34
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,155.0,115.78
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,179.81,133.34
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,209.51,156.19
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,239.98,179.89
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,272.35,204.65
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,305.36,229.6
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,347.84,261.57
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,393.55,295.81
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,432.05,324.47
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,471.93,353.88
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,521.45,390.51
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,578.85,432.44
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,598.31,444.78
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,615.2,455.15
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,640.7,472.71
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,665.61,489.64
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,499.36,369.57
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,316.67,233.83
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,210.91,155.77
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,104.13,74.83
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,129.66,94.52
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,155.33,114.11
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,141.66,103.65
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,127.9,93.16
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,146.98,107.87
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,166.12,122.55
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,230.05,170.95
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,294.8,219.24
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,213.26,158.44
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,132.56,97.28
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,112.98,82.66
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,93.47,67.86
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,161.01,120.63
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,230.06,173.89
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,185.17,139.67
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,140.89,105.65
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,134.84,101.35
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,128.85,97.02
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,103.1,77.18
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,77.46,57.11
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,65.6,47.74
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,53.92,38.39
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,43.2,29.74
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,32.49,20.93
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,23.19,13.16
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,13.9,5.33
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,11.91,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,22.83,10.72
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,40.02,27.79
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,55.08,41.33
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,70.75,55.02
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,86.01,68.05
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,102.63,82.05
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,121.45,91.91
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,140.93,98.29
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,179.1,119.1
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,214.58,142.36
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,264.74,180.35
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,305.65,221.99
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,324.37,241.9
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,359.15,267.79
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,394.48,293.54
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,451.22,334.85
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,519.79,384.22
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,589.39,437.12
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,681.97,505.88
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,725.41,535.12
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,767.0,561.79
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,759.27,553.18
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,734.44,530.56
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,813.62,589.12
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,892.74,641.47
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,915.74,655.63
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,935.98,668.43
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,951.5,678.59
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,964.08,686.99
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,905.42,647.88
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,821.77,586.68
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,814.0,582.55
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,804.33,576.69
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,796.91,572.62
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,796.34,572.95
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,824.77,594.89
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,848.02,613.16
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,815.18,592.17
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,780.19,569.99
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,719.71,529.07
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,660.38,488.46
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,685.64,511.34
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,693.24,520.31
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,642.01,485.24
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,590.69,448.88
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,533.59,407.63
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,477.83,366.32
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,415.85,319.24
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,357.06,273.28
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,292.05,221.82
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,230.34,171.64
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,166.32,119.45
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,112.28,75.1
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,51.0,20.23
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.17,9.41
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.77,20.11
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,40.66,29.09
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,43.44,31.73
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,46.18,34.14
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,59.31,45.25
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,80.64,54.78
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,110.97,62.03
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,159.6,91.26
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,221.42,145.88
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,270.47,190.34
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,314.63,226.86
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,346.54,252.75
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,398.93,290.25
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,486.4,354.75
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,538.38,393.46
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,589.83,430.65
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,638.2,465.43
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,685.27,498.41
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,728.6,526.21
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,769.99,551.3
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,808.07,575.05
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,843.75,597.09
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,874.09,614.36
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,901.3,629.56
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,924.93,643.78
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,945.67,656.25
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,961.6,664.46
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,974.45,670.87
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,982.09,676.2
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,986.32,679.61
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,985.13,679.86
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,980.49,678.16
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,970.49,672.75
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,957.19,665.45
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,933.6,651.88
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,915.17,641.63
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,837.04,593.45
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,753.78,537.44
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,777.42,558.58
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,781.99,563.68
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,716.34,522.67
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,650.71,479.29
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,614.54,456.37
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,575.01,430.19
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,404.91,306.06
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,246.78,186.39
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,212.27,161.04
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,178.29,135.08
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,138.46,104.11
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,106.11,78.32
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,74.69,52.82
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,45.2,28.85
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,21.08,5.97
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,12.87,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,22.32,9.87
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,36.82,24.88
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,48.47,35.38
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,58.07,43.84
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,67.19,51.63
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,73.2,56.57
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,86.39,59.36
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,127.7,77.69
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,172.76,106.93
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,219.6,142.35
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,269.72,182.04
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,319.61,222.0
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,371.55,262.71
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,422.13,302.4
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,473.66,341.69
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,523.41,378.11
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,573.06,413.34
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,620.03,447.0
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,667.39,480.2
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,669.52,478.16
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,655.84,464.96
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,624.23,442.27
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,584.59,413.62
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,730.71,520.18
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,884.66,624.17
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,846.27,595.91
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,794.38,556.98
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,842.43,589.6
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,887.09,619.12
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,686.0,485.16
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,467.8,333.5
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,252.86,183.13
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,39.27,24.35
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,45.8,29.52
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,52.33,34.63
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,143.59,104.14
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,236.64,173.57
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,227.47,167.26
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,218.28,161.14
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,203.35,150.62
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,188.51,140.07
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,252.18,189.8
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,308.58,233.57
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,285.32,216.67
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,261.71,199.54
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,252.87,194.19
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,249.25,192.44
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,214.8,166.08
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,180.82,139.57
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,145.79,111.56
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,107.3,80.28
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,75.7,54.17
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,46.02,29.68
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,21.4,6.25
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.38,8.36
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.19,20.35
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.54,29.8
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,47.9,35.53
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,52.88,39.86
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,55.84,42.28
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,66.57,43.34
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,110.29,61.34
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,158.63,93.22
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,209.08,132.63
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,262.35,176.55
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,317.37,226.85
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,354.14,259.51
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,403.35,296.27
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,479.96,354.72
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,531.74,394.15
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,583.3,432.3
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,633.38,469.18
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,680.37,503.12
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,723.85,532.88
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,765.62,559.41
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,803.05,583.84
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,838.22,606.67
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,870.84,626.47
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,901.1,644.62
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,924.74,659.41
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,945.5,672.43
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,961.48,681.44
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,974.41,688.6
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,982.65,693.92
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,987.51,697.26
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,986.47,697.02
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,982.01,694.77
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,858.83,614.01
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,714.2,510.8
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,824.46,593.92
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,911.79,654.55
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,884.13,637.34
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,853.97,619.3
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,816.53,596.27
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,777.26,571.82
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,736.09,546.66
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,690.83,518.23
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,638.97,482.99
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,587.2,446.62
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,530.58,405.99
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,475.3,365.26
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,413.29,318.4
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,354.48,272.58
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,286.99,218.73
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,228.92,171.01
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,166.92,120.09
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,113.73,76.12
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,51.86,20.92
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.39,8.06
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,32.4,21.19
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,43.89,31.51
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,50.22,37.18
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,56.36,42.46
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,59.96,45.4
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,70.41,46.63
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,113.69,64.35
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,161.63,95.59
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,211.05,133.93
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,263.38,176.98
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,316.01,220.76
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,374.08,267.92
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,402.45,293.76
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,410.44,300.85
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,483.06,354.62
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,582.4,427.46
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,630.68,462.37
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,678.03,496.13
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,721.8,525.71
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,764.04,552.79
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,725.95,521.69
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,665.12,473.88
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,640.78,455.72
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,612.68,434.59
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,779.64,556.21
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,939.19,662.71
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,956.45,671.27
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,970.86,679.28
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,857.35,604.16
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,710.27,500.0
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,732.33,516.76
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,744.95,526.44
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,863.86,613.54
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,962.49,679.96
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,938.07,665.24
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,918.57,654.57
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,746.27,541.01
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,556.67,405.38
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,599.57,439.74
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,624.61,460.57
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,677.1,503.47
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,704.75,527.27
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,656.33,494.96
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,605.52,459.51
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,548.13,418.71
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,491.87,377.54
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,430.52,331.22
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,372.0,285.56
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,306.81,233.71
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,247.07,184.67
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,181.37,130.37
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,123.81,82.53
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,55.35,22.24
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.44,7.85
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.87,19.99
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.86,29.07
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,47.22,34.71
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,52.24,38.97
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,55.25,41.42
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,64.86,42.25
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,110.2,60.28
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,159.94,92.61
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,211.19,132.16
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,269.63,179.61
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,323.17,224.02
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,378.38,269.11
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,432.66,312.42
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,487.48,354.72
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,539.76,394.02
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,593.97,433.33
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,642.47,468.54
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,689.78,502.11
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,734.01,531.75
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,776.55,558.14
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,814.46,582.38
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,850.01,604.99
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,880.15,622.76
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,907.27,638.54
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,931.42,653.76
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,952.74,667.25
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,968.9,677.97
