Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,979.93,700.34
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,984.61,703.15
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,984.02,702.91
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,980.17,700.68
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,969.62,694.2
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,955.94,685.79
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,937.61,674.44
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,916.26,661.17
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,892.17,646.15
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,860.68,626.18
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,822.56,601.92
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,782.79,576.39
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,736.78,547.26
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,689.96,516.31
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,635.61,479.32
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,581.81,441.85
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,517.84,395.85
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,460.58,353.56
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,394.76,303.65
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,333.6,256.02
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,267.3,203.79
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,202.31,151.57
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,138.74,100.16
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,81.18,54.13
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,36.97,10.72
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.48,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.98,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,33.6,21.64
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,48.52,35.28
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.75,40.22
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,60.48,46.13
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,83.5,65.61
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,113.08,90.23
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,137.87,101.25
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,178.86,128.1
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,199.0,133.35
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,255.92,171.22
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,308.75,215.68
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,367.77,264.66
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,421.36,308.85
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,475.65,352.39
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,527.84,393.19
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,580.02,432.78
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,631.05,470.24
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,678.97,504.49
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,723.59,535.72
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,766.61,563.66
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,705.34,515.26
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,615.49,444.25
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,758.86,551.98
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,905.96,652.92
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,930.99,668.25
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,953.07,682.23
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,970.29,691.9
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,984.38,699.58
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,993.17,705.09
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,998.5,708.5
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,998.82,707.61
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,995.6,704.6
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,985.89,698.73
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,972.76,690.79
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,954.82,680.16
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,933.68,667.53
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,905.77,651.87
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,875.14,634.33
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,838.35,611.19
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,805.53,590.63
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,761.31,563.26
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,715.73,534.53
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,662.28,498.8
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,608.99,461.89
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,553.45,422.22
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,497.25,380.94
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,432.34,331.84
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,371.13,284.04
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,304.39,231.08
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,243.59,181.32
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,173.14,123.63
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,116.25,76.65
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,51.99,15.17
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.39,17.26
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.68,27.71
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,44.28,32.02
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,47.36,34.78
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,49.8,36.82
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,52.11,38.62
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,93.06,48.36
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,146.32,81.01
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,198.26,120.75
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,252.91,165.94
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,307.33,212.09
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,368.54,263.07
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,423.48,308.49
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,478.73,352.84
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,531.86,393.6
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,584.53,432.59
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,634.3,470.17
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,682.77,505.99
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,727.95,536.8
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,771.18,564.8
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,810.62,589.72
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,847.62,612.75
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,875.56,629.52
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,899.31,643.46
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,923.44,659.02
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,944.7,672.72
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,961.62,683.92
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,975.51,693.25
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,983.78,698.78
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,988.7,702.26
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,988.23,700.87
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,984.34,697.42
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,974.6,693.01
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,961.57,686.56
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,948.11,678.74
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,923.88,663.9
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,895.21,645.92
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,863.99,626.24
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,826.06,602.2
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,789.86,579.2
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,745.15,551.13
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,699.41,521.95
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,644.42,484.85
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,590.15,446.96
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,531.23,404.76
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,473.9,362.6
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,403.72,309.56
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,342.76,262.09
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,276.23,209.15
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,216.51,160.64
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,145.44,103.63
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,91.25,60.15
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,41.5,10.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.81,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,26.03,15.29
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,36.65,25.15
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,40.88,29.14
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,44.97,32.75
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,47.56,34.92
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,49.98,36.83
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,93.57,48.77
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,148.91,83.38
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,200.91,122.97
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,255.72,168.02
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,310.85,214.55
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,367.41,261.82
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,422.65,307.04
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,481.99,353.82
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,534.43,394.22
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,586.19,432.78
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,635.86,468.63
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,684.32,502.54
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,728.95,532.79
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,771.61,559.75
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,810.37,583.72
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,846.76,605.88
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,878.94,625.07
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,908.3,642.29
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,932.48,657.47
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,953.67,670.78
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,970.4,681.54
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,983.96,690.39
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,992.32,696.01
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,997.27,699.8
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,995.76,698.13
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,990.79,694.42
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,981.41,691.02
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,968.69,685.56
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,949.37,674.45
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,927.07,661.45
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,907.22,651.46
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,877.17,634.64
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,840.24,611.75
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,801.34,587.35
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,757.04,559.75
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,711.47,530.87
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,661.0,496.99
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,608.24,459.77
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,550.27,418.37
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,493.59,376.8
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,428.36,327.66
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,366.79,279.86
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,298.97,225.89
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,235.33,174.08
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,166.22,118.17
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,108.67,71.42
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,49.25,11.83
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.85,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,33.14,20.89
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,48.45,34.99
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,54.29,40.46
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,61.39,46.68
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,66.94,51.33
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,72.19,55.55
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,126.57,84.79
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,176.73,126.27
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,199.4,133.65
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,258.29,172.88
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,311.67,216.98
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,366.62,261.76
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,419.98,304.84
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,477.59,349.74
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,529.2,388.21
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,580.17,424.8
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,628.62,459.1
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,676.26,491.75
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,719.41,520.18
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,760.46,546.35
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,798.67,570.51
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,834.87,592.71
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,864.18,609.21
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,890.44,623.59
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,914.53,638.43
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,935.98,651.63
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,951.36,659.69
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,963.76,665.99
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,971.19,671.38
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,975.41,674.93
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,973.9,675.04
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,969.18,673.28
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,964.34,671.55
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,950.41,664.19
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,927.5,651.47
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,902.08,637.12
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,872.88,620.86
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,841.48,603.03
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,803.32,579.72
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,763.58,554.92
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,717.18,525.54
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,670.18,495.14
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,611.8,455.2
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,559.07,418.34
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,500.11,376.63
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,443.43,335.52
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,378.98,287.5
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,319.03,241.65
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,246.68,185.7
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,188.74,139.7
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,127.97,91.23
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,71.93,46.89
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,32.83,5.43
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.34,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,19.49,9.97
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,32.52,21.76
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,49.34,36.44
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,65.87,50.68
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,83.01,65.15
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,99.98,79.15
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,131.99,97.67
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,173.87,125.06
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,206.99,144.09
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,257.08,178.54
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,302.07,211.42
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,365.92,260.02
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,407.88,296.08
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,434.68,317.45
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,495.83,363.09
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,580.98,426.02
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,632.16,462.18
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,680.33,495.37
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,725.2,525.59
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,768.47,552.62
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,752.44,537.96
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,717.4,508.87
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,808.88,574.31
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,900.18,633.42
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,924.18,648.09
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,945.38,661.5
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,961.8,670.9
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,975.22,678.5
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,984.07,684.46
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,989.63,688.5
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,988.85,687.58
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,993.82,690.4
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,983.78,686.78
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,970.44,681.23
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,952.22,671.19
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,930.87,659.18
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,902.51,642.39
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,871.58,623.89
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,834.55,601.26
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,795.53,577.12
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,753.1,551.56
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,706.58,522.74
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,654.28,489.04
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,601.99,453.49
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,542.84,411.72
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,485.18,369.83
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,420.81,321.59
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,359.92,274.48
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,289.13,218.42
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,228.64,169.09
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,161.79,114.88
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,105.51,68.87
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,47.44,7.91
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,27.3,16.12
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.84,27.88
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,46.73,34.21
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,53.78,40.4
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,57.09,43.19
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,60.2,45.66
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,98.67,55.13
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,147.32,84.11
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,198.74,122.88
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,253.3,167.28
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,311.8,215.35
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,367.77,260.97
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,422.34,305.08
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,477.59,348.38
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,530.83,388.99
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,583.9,428.2
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,635.38,464.93
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,683.71,498.45
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,728.83,529.07
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,772.2,556.37
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,811.21,581.54
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,847.9,605.08
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,881.12,624.97
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,911.83,643.12
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,936.69,658.84
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,958.56,672.71
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,975.02,682.1
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,988.29,689.57
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,996.75,695.0
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,1001.76,698.41
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,1000.77,698.77
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,996.26,697.05
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,986.28,691.46
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,972.91,683.86
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,954.3,673.27
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,932.57,660.75
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,904.5,645.26
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,873.73,627.92
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,844.38,610.12
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,806.21,586.33
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,761.66,559.19
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,715.75,530.69
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,663.6,496.24
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,613.2,461.77
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,555.14,420.82
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,498.21,379.48
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,433.93,331.35
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,373.03,284.19
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,305.78,230.64
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,244.5,180.42
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,172.51,121.99
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,114.61,74.25
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,50.45,6.36
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,26.12,14.99
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.28,26.43
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.21,32.76
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,52.08,38.78
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,55.47,41.63
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,58.65,44.15
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,119.38,79.1
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,173.24,124.13
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,190.61,126.3
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,246.23,162.09
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,303.6,209.65
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,358.73,255.2
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,412.75,298.95
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,467.46,341.84
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,418.32,307.83
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,339.88,248.24
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,416.44,303.17
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,502.56,363.21
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,556.61,400.06
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,613.47,438.4
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,717.69,515.38
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,833.93,594.98
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,784.9,557.07
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,713.66,501.3
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,828.84,585.31
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,939.93,658.25
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,869.79,610.56
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,775.65,542.24
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,889.81,625.54
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,984.1,687.49
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,984.23,687.61
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,980.92,686.46
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,971.23,681.43
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,958.25,674.46
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,945.14,667.49
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,921.11,653.6
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,893.35,637.34
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,863.0,619.34
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,825.52,596.52
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,786.23,572.3
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,744.19,547.05
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,698.06,518.52
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,645.43,483.66
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,592.93,447.18
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,534.34,405.95
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,477.26,364.55
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,414.34,317.47
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,354.76,271.35
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,283.99,215.25
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,223.5,165.83
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,158.07,112.54
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,102.98,67.1
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,46.0,3.17
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.84,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.53,13.59
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,33.4,22.35
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,37.8,26.5
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,42.03,30.26
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,44.76,32.56
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,47.31,34.59
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,85.48,43.69
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,138.82,75.86
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,190.27,114.44
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,244.52,158.51
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,299.3,203.69
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,360.68,253.08
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,415.53,297.27
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,470.82,340.52
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,523.7,380.96
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,576.23,419.96
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,626.13,455.85
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,674.81,489.94
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,720.61,520.68
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,764.57,548.76
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,804.05,574.59
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,841.1,598.77
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,873.91,618.86
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,903.84,637.03
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,928.92,653.43
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,950.94,667.97
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,967.94,679.41
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,981.66,688.9
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,991.02,695.21
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,996.9,699.46
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,996.75,698.85
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,993.07,696.15
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,983.87,692.73
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,971.24,687.22
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,952.36,676.34
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,930.35,663.5
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,856.58,617.71
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,770.05,558.99
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,759.78,555.25
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,748.89,550.59
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,672.62,498.96
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,604.21,451.8
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,561.26,422.46
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,517.14,391.56
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,500.1,381.44
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,479.81,367.76
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,416.53,320.0
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,356.39,273.19
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,296.62,225.0
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,240.87,178.59
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,168.4,119.5
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,110.4,71.37
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,48.34,0.53
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.45,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.97,13.83
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.79,25.14
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,42.74,30.65
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,47.12,34.57
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,50.37,37.31
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,53.41,39.74
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,89.85,48.23
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,138.44,76.68
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,194.3,118.64
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,248.63,162.66
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,302.91,207.38
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,359.13,253.01
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,413.71,297.04
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,468.9,340.21
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,525.54,383.13
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,578.37,422.18
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,628.39,459.12
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,677.27,494.46
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,722.46,525.18
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,765.89,552.85
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,805.35,577.38
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,842.47,600.18
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,871.93,617.86
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,897.86,633.24
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,923.15,649.27
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,945.59,663.51
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,962.74,674.77
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,976.81,684.21
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,985.2,689.9
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,990.21,693.62
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,989.3,692.3
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,984.98,688.97
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,975.28,684.99
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,962.27,679.02
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,943.34,668.44
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,913.85,651.06
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,885.3,633.82
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,854.29,614.89
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,819.5,593.38
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,779.14,567.98
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,733.11,539.44
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,686.23,509.59
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,633.42,473.38
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,580.89,436.62
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,521.3,394.51
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,459.35,349.59
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,396.79,302.84
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,337.78,257.31
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,271.03,204.47
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,211.12,155.96
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,146.72,104.03
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,87.27,55.88
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,38.57,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.61,11.84
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.63,22.47
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,38.01,26.63
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,42.23,30.41
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,44.95,32.64
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,47.51,34.6
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,85.65,43.71
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,140.46,76.4
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,192.96,115.49
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,248.27,160.12
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,303.69,205.84
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,360.77,252.11
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,420.62,299.4
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,476.14,342.11
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,529.98,381.57
