Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,583.33,419.14
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,633.51,455.59
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,682.46,490.41
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,728.26,520.74
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,772.13,548.19
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,812.17,573.46
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,849.81,597.06
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,882.81,617.04
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,912.91,635.14
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,938.17,651.18
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,960.37,665.39
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,978.01,675.45
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,992.38,683.57
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,1001.41,689.58
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,1006.92,693.59
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,1007.85,695.27
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,1005.15,694.85
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,995.89,690.16
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,983.14,683.43
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,964.98,673.4
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,943.56,661.38
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,916.21,646.69
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,886.02,630.1
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,850.0,608.29
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,811.73,584.86
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,768.16,558.64
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,728.33,534.58
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,676.93,501.24
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,625.02,467.01
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,566.57,426.35
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,509.0,384.99
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,447.28,339.17
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,387.0,292.77
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,318.96,239.12
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,256.71,188.32
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,186.23,130.63
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,126.46,80.15
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,54.37,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.92,10.39
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.05,19.46
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,35.08,24.09
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,39.86,28.26
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,42.32,30.27
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,44.63,32.04
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,86.93,44.41
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,137.66,73.5
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,190.23,112.44
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,245.54,157.01
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,300.76,202.73
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,362.43,252.76
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,418.08,297.43
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,474.1,341.02
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,527.82,381.62
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,581.06,420.59
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,632.18,456.68
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,682.05,490.84
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,728.12,520.65
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,772.3,547.76
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,812.41,573.09
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,850.05,596.71
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,882.26,615.49
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,911.33,632.21
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,937.13,648.19
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,959.88,662.33
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,977.57,672.0
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,991.96,679.72
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,1000.98,685.7
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,1006.46,689.68
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,1006.87,690.69
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,1003.68,689.66
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,994.93,684.99
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,982.69,678.31
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,961.03,666.23
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,936.45,652.39
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,909.06,637.81
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,878.93,621.38
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,843.04,599.81
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,811.06,580.68
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,766.92,554.48
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,721.35,526.92
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,669.27,493.29
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,616.87,458.52
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,560.32,419.31
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,503.12,378.44
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,438.48,330.82
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,377.04,283.9
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,308.92,230.61
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,246.78,180.34
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,176.4,123.28
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,117.03,73.66
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,49.53,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.25,11.23
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.76,22.52
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,41.27,29.3
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,47.44,34.66
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,51.07,37.73
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,54.47,40.46
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,89.55,48.46
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,138.43,76.53
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,189.72,114.49
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,248.15,161.25
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,302.14,205.28
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,358.44,250.54
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,413.53,294.54
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,469.24,337.64
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,526.05,380.07
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,579.35,418.77
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,629.22,454.85
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,677.93,489.25
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,723.92,520.08
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,768.28,548.0
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,808.53,572.68
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,846.44,595.65
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,879.2,615.16
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,909.17,632.84
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,935.35,649.13
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,958.5,663.58
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,976.15,675.01
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,990.53,684.55
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,999.54,690.56
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,1005.03,694.55
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,1005.46,694.08
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,1002.31,691.55
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,992.6,687.7
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,979.41,681.8
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,958.34,669.61
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,934.39,655.68
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,906.66,639.36
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,876.22,621.27
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,846.58,603.89
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,808.01,580.5
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,763.13,553.64
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,716.89,525.41
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,664.55,491.38
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,611.93,456.14
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,555.5,416.91
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,498.4,375.99
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,434.22,328.44
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,373.25,281.65
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,304.85,228.03
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,242.51,177.52
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,172.91,120.95
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,113.22,70.88
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,48.31,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.68,11.35
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.58,23.17
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.03,29.99
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,49.27,36.36
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,52.8,39.37
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,56.12,42.04
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,89.85,49.34
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,138.21,76.98
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,189.34,114.94
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,247.73,161.86
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,301.4,205.84
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,357.5,251.17
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,412.53,295.24
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,468.19,338.31
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,524.86,380.68
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,577.93,419.17
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,628.11,454.4
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,677.14,487.74
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,722.49,517.62
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,766.07,544.37
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,805.28,569.15
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,842.11,592.28
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,874.37,611.49
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,903.69,628.78
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,928.6,643.88
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,950.52,657.16
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,967.43,666.41
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,981.12,673.76
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,990.05,679.31
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,995.56,682.92
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,994.58,683.13
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,990.12,681.36
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,980.71,677.72
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,967.93,672.11
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,944.95,658.83
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,927.35,649.01
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,899.22,632.54
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,868.46,614.42
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,830.08,591.29
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,789.88,566.79
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,744.86,539.96
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,701.56,513.81
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,647.06,478.47
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,593.01,441.48
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,533.89,400.64
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,476.25,359.53
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,410.22,310.1
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,348.23,262.27
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,277.77,207.21
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,217.48,158.62
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,149.89,104.51
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,93.34,57.97
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,40.52,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,23.34,11.58
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,41.08,28.53
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,59.84,44.96
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,78.98,61.41
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,95.5,75.45
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,106.37,84.46
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,127.0,89.41
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,168.88,112.21
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,212.15,143.74
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,259.36,180.52
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,305.51,216.9
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,355.55,256.18
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,404.61,294.18
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,455.06,332.06
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,503.85,367.7
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,555.55,404.26
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,602.82,437.26
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,649.82,469.2
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,695.66,498.98
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,741.35,527.9
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,779.74,552.79
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,816.35,575.53
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,853.06,598.19
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,888.4,619.83
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,913.86,634.76
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,936.52,648.02
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,955.72,659.61
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,963.26,664.08
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,971.53,670.15
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,985.7,679.93
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,985.93,681.2
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,982.7,680.54
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,973.14,676.06
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,960.29,669.63
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,638.23,459.06
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,282.56,202.23
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,243.35,175.54
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,204.31,147.73
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,215.13,156.22
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,226.06,164.75
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,285.77,210.64
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,335.25,248.76
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,285.08,212.5
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,236.27,176.78
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,221.05,166.47
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,204.81,155.0
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,171.64,129.8
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,139.54,104.94
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,108.08,80.28
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,74.26,53.31
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,48.67,32.47
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,23.35,11.55
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.6,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.67,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,25.27,12.78
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,41.6,29.05
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,60.81,45.95
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,77.99,60.84
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,90.61,71.67
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,97.07,77.03
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,128.74,94.54
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,154.92,116.04
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,193.85,140.63
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,248.49,178.78
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,275.65,203.04
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,298.14,222.2
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,360.57,267.45
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,453.82,337.16
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,502.45,374.05
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,552.62,411.3
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,599.47,445.85
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,646.02,479.41
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,690.34,509.87
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,734.19,539.31
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,637.08,466.41
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,511.91,371.82
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,396.47,289.82
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,273.19,199.82
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,305.31,223.48
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,337.79,246.79
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,460.74,335.23
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,581.06,418.86
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,785.57,566.89
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,964.61,688.07
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,866.5,620.11
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,753.3,539.35
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,719.52,517.49
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,673.43,486.77
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,717.06,519.65
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,745.19,541.57
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,518.7,383.59
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,288.88,214.44
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,559.72,422.46
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,768.61,572.72
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,723.65,542.68
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,677.83,513.22
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,627.04,478.23
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,576.0,442.26
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,516.64,399.61
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,458.98,356.99
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,391.8,305.24
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,332.95,258.39
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,266.25,204.6
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,206.37,155.06
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,142.11,102.05
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,87.87,55.41
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,30.89,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,25.57,12.75
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,44.41,31.5
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,59.35,44.89
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,75.12,58.62
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,86.87,68.6
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,98.13,77.86
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,121.53,82.02
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,163.19,107.0
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,206.85,138.58
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,254.57,175.65
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,302.23,213.72
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,353.05,254.08
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,380.03,278.6
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,395.3,291.65
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,419.99,309.3
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,441.86,324.23
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,532.15,391.73
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,646.47,475.06
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,529.24,388.88
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,383.18,278.99
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,377.44,275.31
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,370.93,270.51
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,606.73,444.88
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,852.65,615.53
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,857.26,613.71
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,854.52,608.88
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,891.84,637.8
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,927.44,665.36
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,934.59,670.28
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,938.83,673.6
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,937.7,673.68
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,933.61,671.95
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,896.18,645.7
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,859.62,620.01
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,870.74,631.67
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,879.66,641.2
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,663.17,488.95
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,428.04,316.45
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,529.54,395.16
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,621.16,463.75
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,639.99,480.26
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,639.33,483.49
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,568.16,432.26
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,500.39,382.93
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,442.67,340.44
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,379.32,292.95
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,322.59,249.07
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,269.14,206.8
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,209.92,159.98
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,156.69,117.03
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,98.16,69.81
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,51.04,30.67
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,20.12,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.47,10.78
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.7,26.56
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.16,34.4
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,56.78,42.87
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,62.87,48.19
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,68.62,53.04
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,97.6,59.05
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,143.02,85.05
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,191.62,121.13
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,243.85,163.37
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,294.32,210.87
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,325.48,239.99
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,379.83,279.92
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,462.75,342.92
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,515.48,383.25
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,568.65,422.63
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,618.79,458.65
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,668.06,492.9
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,713.35,523.71
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,757.06,551.52
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,795.94,576.8
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,832.62,600.5
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,865.98,621.93
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,896.87,641.72
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,921.92,657.74
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,944.06,671.96
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,961.76,682.42
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,976.34,690.96
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,985.22,697.04
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,990.71,701.15
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,989.77,701.67
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,985.37,700.14
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,975.53,696.34
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,962.36,690.5
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,943.99,680.26
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,922.57,668.05
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,901.97,657.18
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,870.86,639.26
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,832.87,615.56
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,792.94,590.35
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,728.63,548.58
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,663.86,504.5
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,569.84,436.43
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,488.24,375.83
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,439.13,340.52
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,390.04,304.07
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,336.19,262.69
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,284.38,221.65
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,228.14,175.91
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,169.74,127.58
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,114.76,81.77
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,67.5,40.6
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,24.9,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.69,9.9
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.53,24.0
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.67,33.27
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,55.33,41.81
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,61.47,47.2
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,67.28,52.12
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,97.22,59.18
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,143.07,85.92
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,200.88,135.49
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,249.0,178.89
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,280.52,206.8
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,307.62,229.72
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,313.09,234.59
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,315.49,236.19
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,292.62,218.59
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,268.33,199.72
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,308.9,229.48
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,353.84,261.9
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,449.61,330.92
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,553.15,403.2
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,523.06,379.99
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,486.38,352.69
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,529.94,382.37
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,578.84,414.63
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,590.06,421.74
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,601.1,428.92
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,797.23,567.04
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,975.99,678.53
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,985.35,681.67
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,991.32,684.77
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,801.51,562.39
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,567.06,399.52
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,793.85,562.54
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,968.46,675.55
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,797.78,565.72
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,602.4,430.37
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,750.23,540.04
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,859.0,615.81
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,824.36,594.59
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,787.33,572.81
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,744.86,546.68
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,697.92,517.12
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,646.47,483.65
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,594.61,448.2
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,535.22,405.94
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,477.36,363.64
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,413.67,315.93
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,353.11,269.01
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,283.61,214.48
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,218.69,161.89
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,150.99,106.74
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,94.59,56.8
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,33.22,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,22.3,9.17
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.59,24.0
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,44.18,31.98
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,52.39,39.3
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,57.9,44.06
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,62.36,47.73
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,91.73,53.56
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,138.81,80.04
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,189.06,117.2
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,242.84,160.63
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,296.17,204.98
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,355.73,253.75
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,410.61,298.19
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,466.41,341.92
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,519.95,382.61
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,573.76,422.1
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,625.72,460.0
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,674.81,494.98
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,720.72,525.98
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,765.21,553.6
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,805.51,579.55
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,843.54,603.88
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,878.63,624.92
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,911.49,644.38
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,937.93,661.41
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,961.28,676.58
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,979.06,686.92
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,993.5,695.25
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,887.53,626.46
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,754.58,531.35
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,765.6,539.94
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,774.91,546.56
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,895.9,634.94
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,981.85,691.67
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,962.68,680.15
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,940.31,667.42
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,912.43,652.49
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,881.75,635.62
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,844.48,612.93
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,805.1,588.64
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,766.06,565.09
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,719.55,536.03
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,666.57,501.05
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,613.45,465.14
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,553.47,422.26
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,496.57,380.36
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,430.67,330.48
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,368.34,281.65
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,298.29,225.84
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,234.89,173.59
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,162.88,114.29
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,102.48,59.7
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,36.02,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.64,6.87
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.67,20.59
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,37.16,25.88
