Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,41.41,29.78
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,44.95,32.85
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,48.27,35.58
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,78.79,41.05
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,132.43,71.79
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,184.92,111.0
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,240.37,156.6
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,296.22,204.09
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,353.58,252.45
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,414.45,302.31
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,471.26,347.77
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,525.28,389.87
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,578.99,430.41
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,630.24,468.76
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,680.25,505.26
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,726.35,536.43
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,770.6,564.78
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,811.26,590.19
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,849.5,613.69
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,883.22,634.19
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,914.18,652.78
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,940.46,669.63
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,963.57,684.48
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,981.01,694.34
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,995.02,702.08
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,1004.03,708.2
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,1009.44,712.19
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,1009.23,712.74
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,1005.42,711.16
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,995.95,705.86
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,982.96,698.44
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,958.99,684.03
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,932.34,667.97
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,904.48,652.47
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,873.91,635.06
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,842.95,616.18
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,803.04,591.21
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,757.44,563.02
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,710.57,533.46
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,656.23,496.96
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,604.46,460.82
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,544.45,417.6
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,485.9,374.29
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,418.96,323.23
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,356.0,273.61
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,285.45,217.17
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,221.82,164.66
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,148.26,104.26
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,88.44,50.36
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,31.04,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.08,7.29
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,40.75,28.16
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,47.79,34.98
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,55.55,41.97
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,61.71,47.31
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,67.69,52.27
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,92.75,54.49
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,138.72,79.06
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,190.31,117.31
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,245.4,162.14
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,304.37,210.83
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,361.88,258.13
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,418.12,304.24
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,475.17,349.61
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,530.2,392.14
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,587.26,434.7
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,639.03,472.24
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,689.68,507.9
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,736.83,539.97
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,782.34,568.74
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,823.23,595.26
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,861.75,620.03
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,895.91,640.7
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,927.33,659.47
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,953.59,675.98
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,976.71,690.52
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,995.19,700.69
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1010.33,708.8
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,1019.03,714.42
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,1024.13,717.92
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,1024.08,718.33
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,1020.35,716.58
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,1010.48,711.09
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,997.07,703.5
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,978.21,692.55
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,956.05,679.56
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,927.46,662.23
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,896.04,643.07
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,858.14,619.79
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,824.16,599.0
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,778.12,570.87
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,730.66,541.37
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,677.45,506.39
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,623.9,470.39
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,562.46,427.5
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,504.24,385.46
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,437.6,334.9
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,374.5,285.38
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,302.38,228.08
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,237.22,174.49
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,161.78,112.91
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,97.14,53.49
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,34.6,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.23,4.38
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.15,22.65
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.47,28.71
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,46.8,34.35
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,50.45,37.53
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,53.89,40.36
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,82.22,44.53
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,131.19,71.06
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,188.52,113.71
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,244.67,159.4
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,300.05,205.92
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,357.75,254.03
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,418.98,303.73
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,476.23,349.03
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,530.95,391.02
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,585.39,431.34
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,636.64,468.05
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,686.62,502.68
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,733.83,533.75
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,779.25,561.99
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,819.94,586.71
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,858.13,609.51
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,891.91,629.53
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,922.77,647.58
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,948.25,663.53
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,970.51,677.53
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,988.99,689.25
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,1004.07,698.96
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,1012.66,704.76
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,1017.62,708.46
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,1017.39,707.95
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,1013.49,705.28
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,1003.95,701.85
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,990.85,696.3
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,971.81,685.6
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,949.48,672.88
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,921.12,656.02
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,889.9,637.31
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,852.81,614.88
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,813.47,590.77
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,768.42,563.35
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,727.35,538.25
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,674.22,504.41
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,620.71,469.58
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,560.48,426.83
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,501.37,383.47
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,437.24,334.88
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,374.93,285.97
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,303.61,228.97
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,239.1,175.59
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,164.1,113.82
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,99.97,52.67
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,35.42,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.44,2.15
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.38,18.48
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,34.81,23.74
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,40.02,28.44
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,43.23,31.24
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,46.26,33.73
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,76.99,39.61
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,131.92,70.69
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,185.33,110.01
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,241.77,155.77
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,298.42,203.15
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,356.87,251.53
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,418.01,300.7
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,475.15,345.41
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,530.0,387.07
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,584.37,426.93
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,636.03,463.56
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,686.45,498.18
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,733.99,529.18
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,779.66,557.43
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,819.92,583.02
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,857.68,606.86
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,892.0,627.11
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,923.36,645.35
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,949.31,661.5
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,972.05,675.72
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,990.06,686.03
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,1004.65,694.3
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,1013.23,700.07
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,1018.16,703.76
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,1018.42,705.07
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,1014.99,704.25
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,1005.41,699.39
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,992.26,692.45
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,972.33,681.34
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,949.22,668.28
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,920.93,653.27
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,889.79,636.31
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,852.78,614.26
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,813.54,590.48
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,774.22,567.17
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,727.36,538.29
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,673.71,503.09
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,619.69,467.0
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,560.11,425.02
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,503.41,383.67
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,436.32,333.15
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,372.73,283.44
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,301.63,226.68
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,237.34,173.56
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,162.57,112.03
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,97.96,48.82
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,34.74,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.56,1.11
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,27.62,17.07
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,32.72,22.01
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,37.62,26.4
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,40.17,28.64
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,42.6,30.63
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,78.0,40.21
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,129.49,68.41
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,183.53,108.31
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,240.53,154.71
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,297.52,202.68
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,360.52,254.73
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,417.28,301.08
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,474.47,346.31
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,529.42,388.41
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,583.69,428.56
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,635.53,465.69
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,686.1,500.79
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,732.24,531.17
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,776.15,558.59
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,816.95,584.85
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,855.31,609.35
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,888.95,629.67
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,919.65,647.99
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,945.39,664.22
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,967.97,678.5
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,984.41,687.85
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,997.37,695.12
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,1005.86,700.86
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,1010.79,704.53
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,1008.63,703.9
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,1002.94,701.22
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,993.2,695.85
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,980.03,688.44
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,959.56,676.77
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,935.99,663.16
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,907.52,647.52
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,883.58,634.77
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,846.97,612.25
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,808.06,588.1
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,761.91,559.64
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,714.47,529.87
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,662.11,495.39
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,609.19,459.5
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,550.8,418.07
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,491.76,374.91
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,427.45,326.44
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,366.11,278.41
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,294.47,221.22
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,229.81,167.87
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,157.06,107.88
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,93.3,43.41
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,33.03,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.09,0.63
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,28.67,17.79
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,35.03,23.88
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,41.07,29.32
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,44.22,32.08
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,47.2,34.53
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,78.1,41.0
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,133.94,72.99
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,187.64,112.53
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,244.6,158.7
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,301.11,206.05
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,359.43,254.4
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,416.85,300.99
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,478.23,348.8
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,533.68,390.77
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,588.73,430.9
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,640.04,468.21
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,690.08,503.63
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,736.82,534.13
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,781.61,561.6
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,822.19,587.46
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,860.28,611.57
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,892.89,630.79
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,922.33,647.9
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,948.48,664.26
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,971.49,678.71
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,987.9,688.13
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,1000.88,695.53
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,1008.89,701.02
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,1013.33,704.45
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,1012.17,704.96
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,1007.42,703.39
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,996.59,699.22
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,982.29,692.97
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,957.89,678.92
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,939.1,668.54
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,908.82,650.7
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,875.89,631.11
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,837.1,607.5
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,796.39,582.37
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,749.09,553.58
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,703.7,525.56
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,649.05,489.36
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,594.52,451.26
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,532.83,407.27
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,472.94,363.23
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,406.68,312.94
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,344.03,263.67
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,272.26,205.79
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,206.26,151.3
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,136.36,93.65
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,74.46,31.25
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,26.25,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.9,0.13
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.49,18.48
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,37.9,26.4
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,46.33,33.91
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,50.39,37.47
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,54.23,40.66
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,82.54,46.37
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,131.27,73.27
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,182.64,111.0
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,237.53,155.33
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,295.85,203.71
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,352.48,250.58
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,408.23,295.92
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,464.86,340.48
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,519.13,381.21
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,575.18,421.57
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,626.07,457.85
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,675.91,492.31
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,722.42,523.26
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,767.13,550.92
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,807.28,576.39
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,845.11,600.17
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,878.71,620.11
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,909.57,638.19
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,934.77,653.65
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,956.9,667.22
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,974.42,676.92
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,988.61,684.64
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,996.96,689.92
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,1001.82,693.19
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,1000.13,692.95
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,994.93,690.69
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,984.72,684.75
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,971.11,676.84
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,950.36,664.92
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,926.62,651.19
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,905.74,640.36
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,874.22,622.63
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,835.59,599.22
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,794.96,574.34
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,748.23,545.98
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,700.33,516.36
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,648.9,482.89
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,594.9,445.92
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,533.1,402.54
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,473.06,359.05
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,405.81,308.66
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,342.56,259.54
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,270.3,202.32
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,203.73,148.19
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,132.59,90.27
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,69.81,25.62
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,24.55,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.12,19.64
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,39.48,27.58
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,47.5,34.74
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,53.05,39.56
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,57.58,43.31
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,84.04,47.66
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,132.0,73.55
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,183.5,111.2
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,238.51,155.45
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,297.01,203.3
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,353.93,249.56
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,410.21,294.79
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,467.32,339.09
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,521.7,379.99
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,578.0,420.67
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,628.93,456.39
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,678.75,490.18
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,725.61,520.6
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,770.8,547.82
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,810.92,573.14
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,848.64,596.79
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,882.86,616.84
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,914.39,635.07
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,939.85,650.82
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,962.19,664.71
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,979.86,674.8
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,994.17,682.9
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,1002.54,688.53
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,1007.35,692.15
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,1007.04,693.18
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,1003.13,692.13
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,993.15,686.73
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,979.69,679.33
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,957.34,666.83
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,932.13,652.6
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,902.63,636.65
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,877.76,623.59
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,839.3,600.3
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,798.83,575.55
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,751.64,547.2
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,703.28,517.52
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,651.3,483.68
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,597.03,446.73
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,535.65,403.66
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,475.96,360.43
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,407.89,309.53
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,343.99,259.94
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,271.55,202.18
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,206.72,149.1
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,132.15,88.77
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,67.83,20.1
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,23.94,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,17.48,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,34.0,21.88
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,43.43,30.85
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.61,39.89
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,60.21,45.61
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,66.47,50.81
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,91.4,54.96
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,137.21,79.65
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,187.27,116.01
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,241.2,158.97
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,294.55,202.43
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,350.83,247.77
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,409.5,294.44
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,465.4,337.73
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,519.15,378.23
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,573.04,417.47
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,623.99,453.42
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,674.09,487.69
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,720.39,518.46
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,765.12,546.4
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,761.23,540.19
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,740.91,521.87
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,824.62,581.41
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,906.59,633.49
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,931.46,648.26
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,953.31,661.6
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,969.62,670.51
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,982.65,677.48
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,990.89,682.68
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,995.7,685.92
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,993.51,685.0
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,987.9,682.16
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,985.5,682.88
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,970.55,675.89
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,948.65,663.28
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,923.82,648.91
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,894.04,631.4
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,861.73,612.22
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,821.77,588.23
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,783.75,565.29
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,736.0,536.19
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,687.37,506.03
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,631.71,470.0
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,576.51,432.62
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,513.74,388.34
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,453.09,344.23
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,385.42,292.79
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,318.98,240.86
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,247.59,184.21
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,184.61,133.07
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,116.34,77.89
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,49.91,9.51
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,18.64,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.59,18.15
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.4,26.5
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,47.58,34.63
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,52.0,38.48
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,56.16,41.93
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,82.49,46.55
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,130.82,72.73
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,182.45,110.43
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,237.65,154.84
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,296.35,202.85
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,353.76,249.52
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,409.95,294.92
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,466.94,339.47
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,524.43,382.83
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,578.81,422.57
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,630.38,459.0
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,680.87,493.51
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,727.98,524.43
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,773.42,552.34
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,814.25,578.32
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,852.7,602.62
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,887.86,623.72
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,920.47,643.08
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,946.76,659.78
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,969.85,674.57
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,987.7,684.75
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,1002.11,692.87
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,1011.5,699.14
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,1017.25,703.31
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,1016.29,703.8
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,1011.62,702.15
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,925.6,649.07
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,821.43,577.16
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,898.71,635.37
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,945.56,666.24
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,916.93,650.24
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,885.46,632.77
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,847.24,609.65
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,806.84,584.87
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,766.09,560.41
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,717.89,530.45
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,663.49,494.72
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,608.97,458.16
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,547.78,414.9
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,489.86,372.54
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,421.32,320.74
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,356.88,270.17
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,283.66,211.19
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,218.16,156.93
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,141.76,94.21
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,72.32,8.25
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,25.95,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,15.0,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,29.64,18.19
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,38.84,26.97
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,47.65,34.82
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,53.84,40.21
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,58.75,44.3
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,84.33,48.58
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,131.99,74.43
