Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,183.41,112.09
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,238.44,156.49
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,296.87,204.54
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,353.56,250.92
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,409.55,296.34
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,466.44,341.02
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,521.05,382.63
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,575.66,422.8
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,628.12,460.11
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,677.9,494.42
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,724.43,525.57
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,769.31,553.43
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,809.12,577.56
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,846.57,599.88
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,880.09,619.45
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,910.93,637.15
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,937.1,653.51
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,960.19,668.0
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,977.21,677.69
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,990.88,685.38
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,999.62,691.26
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,1004.84,695.11
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,1003.97,695.35
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,999.52,693.52
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,989.01,687.74
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,975.06,679.95
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,954.73,668.56
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,931.23,655.21
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,901.96,639.25
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,877.24,626.16
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,838.79,602.9
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,798.25,578.1
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,751.22,549.57
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,703.01,519.73
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,609.56,455.4
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,516.44,388.01
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,462.46,350.1
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,408.69,310.95
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,349.42,265.59
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,293.06,221.09
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,229.24,170.04
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,171.8,123.0
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,107.88,70.81
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,43.97,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,16.52,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,15.9,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,30.92,19.01
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,46.98,33.59
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,63.63,48.08
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,80.79,62.69
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,97.42,76.49
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,122.84,87.95
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,155.08,107.18
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,195.26,135.74
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,239.88,169.19
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,280.2,195.44
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,351.06,247.86
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,407.29,293.31
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,464.31,337.91
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,521.58,380.3
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,575.45,418.62
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,626.76,454.74
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,677.0,488.95
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,723.15,518.92
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,767.4,545.7
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,757.52,535.93
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,726.98,510.34
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,817.28,574.43
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,906.33,630.85
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,931.28,646.23
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,953.18,660.25
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,968.49,668.87
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,980.41,675.49
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,988.52,681.29
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,993.18,685.12
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,989.84,684.12
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,992.33,686.92
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,981.18,682.43
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,966.68,675.99
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,945.13,663.73
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,920.64,649.64
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,890.22,632.81
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,857.27,614.22
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,818.16,590.13
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,780.6,566.89
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,733.14,537.65
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,684.81,507.34
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,631.19,471.45
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,577.44,433.87
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,514.72,389.3
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,454.07,344.89
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,386.89,293.57
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,323.81,243.82
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,247.93,183.48
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,184.22,131.49
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,113.95,74.09
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,48.6,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,16.99,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,16.23,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,31.67,19.49
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.65,29.12
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,52.29,38.55
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,59.32,44.65
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,65.99,50.2
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,90.26,54.4
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,136.02,78.91
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,185.4,114.58
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,238.72,156.97
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,292.49,200.75
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,349.17,246.43
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,404.01,290.26
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,462.73,335.4
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,516.63,374.9
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,570.58,412.78
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,620.77,447.29
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,670.11,479.87
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,715.91,509.03
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,759.89,535.24
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,800.34,559.85
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,838.65,582.85
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,866.94,598.11
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,891.18,610.79
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,915.78,625.88
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,937.57,639.28
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,953.04,648.95
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,965.32,656.83
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,972.43,661.24
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,976.27,663.83
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,972.76,662.64
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,972.36,663.5
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,960.44,656.51
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,945.42,647.83
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,918.49,632.42
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,889.28,615.68
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,857.26,597.97
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,823.14,578.8
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,782.64,554.41
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,740.62,528.47
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,691.84,498.26
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,638.16,464.21
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,581.04,425.9
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,525.1,387.53
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,462.38,343.89
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,402.57,301.04
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,335.97,251.29
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,266.99,198.55
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,199.42,146.28
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,139.76,99.15
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,74.17,46.84
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.15,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.62,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.26,1.71
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,20.4,11.53
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,31.56,21.31
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,44.14,32.22
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,56.73,42.98
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,71.64,52.74
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,86.44,64.29
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,149.49,110.87
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,218.44,161.36
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,254.45,188.25
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,291.96,216.03
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,330.71,244.67
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,371.14,274.05
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,363.38,268.22
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,350.34,258.1
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,348.03,256.1
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,343.88,252.6
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,389.98,284.96
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,437.98,317.81
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,507.98,366.7
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,580.4,416.21
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,577.3,412.31
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,572.41,407.83
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,428.98,309.54
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,280.62,204.19
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,319.96,233.24
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,359.8,261.54
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,470.29,339.81
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,573.77,410.51
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,618.28,440.8
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,651.18,463.76
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,610.75,437.41
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,569.74,410.9
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,394.32,289.36
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,225.4,166.48
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,146.24,108.04
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,69.01,48.79
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,68.05,48.27
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,67.09,47.66
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,106.53,78.8
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,148.02,111.31
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,103.06,76.51
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,59.54,42.32
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,51.6,36.24
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,43.67,30.02
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,35.74,23.63
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,27.83,17.15
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,20.86,11.37
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.89,5.53
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.33,0.62
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.77,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.43,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.41,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,14.83,6.13
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,28.32,18.25
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,41.82,30.12
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,57.0,43.34
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,71.97,56.18
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,94.74,71.76
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,117.94,90.04
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,129.24,98.7
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,140.48,107.25
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,194.33,148.01
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,256.45,195.01
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,313.7,238.16
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,383.5,291.19
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,457.82,349.28
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,562.16,430.97
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,515.06,393.11
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,438.14,330.42
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,486.38,366.27
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,537.64,403.68
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,469.6,352.29
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,396.56,296.79
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,469.63,350.95
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,545.53,405.82
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,561.24,416.76
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,571.57,424.11
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,608.99,450.34
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,646.53,476.48
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,646.02,475.74
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,644.55,474.54
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,619.76,456.69
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,594.01,438.27
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,652.11,481.83
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,720.34,531.0
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,621.33,460.61
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,536.23,399.35
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,517.23,387.31
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,497.33,374.22
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,280.71,214.25
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,82.98,60.29
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,170.08,129.97
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,257.44,198.67
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,197.61,152.28
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,149.55,114.66
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,129.29,99.16
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,109.26,83.52
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,89.19,67.44
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,69.03,50.98
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,50.9,35.99
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,32.59,20.65
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,19.02,8.6
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.72,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.91,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.7,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,7.4,0.66
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,11.11,3.99
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,14.82,7.29
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,18.54,10.56
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,84.65,63.43
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,149.24,112.91
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,102.59,76.5
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,41.84,28.68
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,41.85,28.6
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,41.87,28.5
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,48.88,34.07
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,55.91,39.61
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,160.51,122.23
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,264.49,201.48
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,289.55,219.74
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,314.37,237.89
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,289.58,218.86
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,262.88,198.51
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,237.87,179.48
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,212.36,160.01
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,190.63,143.12
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,168.62,126.01
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,253.21,190.08
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,339.15,253.33
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,214.96,160.75
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,90.98,65.85
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,77.77,55.72
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,64.56,45.42
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,202.34,152.34
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,343.96,257.83
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,288.92,216.83
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,233.96,176.04
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,268.31,202.5
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,303.14,228.89
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,326.57,247.39
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,338.1,257.19
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,271.53,207.51
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,218.57,167.46
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,222.92,171.71
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,227.02,175.62
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,170.9,131.98
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,116.24,88.74
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,100.27,76.46
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,84.3,63.87
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,68.31,50.89
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,52.29,37.66
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,38.09,25.73
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,24.13,13.89
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.9,4.62
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.92,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.85,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.78,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,76.13,55.8
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,151.45,112.45
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,117.32,87.21
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,71.69,52.97
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,110.43,83.8
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,148.67,113.55
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,215.53,164.99
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,288.26,220.05
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,328.63,249.52
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,371.21,280.33
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,416.29,313.09
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,465.68,348.45
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,500.67,372.19
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,536.61,396.24
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,503.7,371.27
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,462.81,340.81
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,497.05,364.25
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,532.23,387.5
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,517.12,376.15
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,500.72,364.25
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,455.25,332.37
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,408.34,299.24
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,492.83,360.49
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,589.84,428.09
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,607.84,441.23
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,625.08,454.51
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,449.3,331.8
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,276.5,205.81
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,376.7,281.73
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,467.46,348.27
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,372.46,279.77
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,267.88,202.62
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,363.37,277.59
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,456.37,348.51
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,323.07,248.75
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,198.19,152.3
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,180.59,139.34
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,163.08,126.04
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,140.22,108.38
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,117.77,90.75
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,95.71,73.0
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,73.69,54.95
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,53.96,38.49
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,33.95,21.64
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,19.5,8.38
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,14.3,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,26.75,15.21
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,44.61,32.0
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,59.81,45.55
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,77.41,60.94
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,94.44,75.54
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,118.99,88.76
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,150.22,110.76
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,175.27,131.56
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,190.84,145.15
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,224.11,170.26
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,259.45,196.79
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,295.77,224.24
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,334.0,252.93
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,356.29,268.88
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,377.71,283.89
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,456.93,342.86
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,546.33,408.19
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,579.05,430.12
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,611.4,451.68
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,644.99,474.99
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,678.66,498.14
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,597.27,437.97
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,505.53,369.94
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,508.87,372.55
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,511.71,374.41
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,547.95,400.51
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,594.25,433.19
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,812.87,595.1
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,1002.46,721.86
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,762.44,559.18
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,475.4,348.51
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,321.53,238.78
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,163.74,120.9
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,313.29,234.93
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,460.66,342.95
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,341.34,255.91
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,215.31,161.7
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,184.52,138.74
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,153.98,115.51
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,87.6,64.18
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,24.16,13.86
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,18.11,9.04
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,12.06,4.17
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,10.2,2.7
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,8.34,1.21
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.95,0.07
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,5.55,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.7,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,10.01,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,19.49,9.43
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,36.95,25.61
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,53.96,40.74
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,72.74,57.18
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,91.31,73.14
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,87.82,66.56
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,82.93,62.31
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,138.86,105.36
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,201.15,152.78
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,235.58,178.72
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,272.21,206.28
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,325.8,246.3
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,388.62,293.35
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,424.33,319.38
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,460.88,345.42
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,464.39,347.11
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,462.58,344.63
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,489.8,363.01
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,517.11,381.0
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,511.28,375.77
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,499.55,366.55
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,501.24,367.25
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,502.09,367.28
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,576.27,419.77
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,646.95,468.38
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,678.24,489.83
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,709.38,511.39
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,676.59,488.15
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,642.13,464.19
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,737.43,532.8
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,829.99,596.91
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,471.49,351.33
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,106.0,76.85
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,199.87,149.83
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,296.44,222.37
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,380.74,286.05
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,452.24,339.44
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,303.46,229.82
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,153.04,114.83
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,80.08,58.46
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.21,2.64
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,9.28,1.91
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,8.35,1.18
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.95,0.07
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,5.56,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.63,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.7,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.31,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.87,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,24.63,13.17
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,43.0,30.57
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,61.25,46.73
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,76.26,59.82
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,93.02,74.03
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,118.08,87.21
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,153.69,110.92
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,177.65,119.56
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,236.67,159.63
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,290.07,204.5
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,347.24,252.38
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,405.89,301.33
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,462.15,347.33
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,516.56,390.07
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,571.84,432.14
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,540.8,406.85
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,477.31,355.48
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,544.17,404.02
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,617.99,456.11
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,646.38,475.21
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,674.1,493.86
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,689.6,502.9
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,703.59,510.89
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,723.21,524.07
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,741.96,536.58
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,690.68,500.05
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,643.73,466.35
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,654.12,474.18
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,663.69,481.19
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,596.13,433.7
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,515.04,376.49
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,500.07,367.36
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,484.64,357.57
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,607.16,449.11
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,724.03,533.39
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,654.47,483.54
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,573.7,426.61
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,640.61,479.1
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,696.25,521.81
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,685.52,516.83
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,662.69,503.52
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,607.86,465.15
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,553.19,425.98
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,488.13,378.72
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,425.66,331.83
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,356.28,277.55
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,288.95,223.13
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,214.53,162.32
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,150.37,108.54
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,78.69,41.81
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,13.89,6.06
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,12.67
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,20.44
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,28.12
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,51.12,36.49
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,63.26,46.17
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,53.0,37.66
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,42.77,29.22
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,63.77,45.94
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,84.82,62.43
