Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,100.87,74.9
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,116.95,87.28
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,131.8,98.62
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,146.82,110.05
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,172.31,129.51
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,198.28,149.19
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,191.37,143.38
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,184.28,137.55
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,215.86,161.36
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,247.85,185.18
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,278.37,207.74
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,309.29,230.44
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,368.31,273.52
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,423.55,313.09
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,389.76,288.37
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,345.82,256.52
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,295.94,220.18
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,245.77,183.18
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,267.19,207.96
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,288.82,215.56
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,263.03,196.83
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,237.15,178.01
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,281.62,211.94
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,339.67,255.28
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,197.95,149.12
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,73.67,52.92
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,43.3,29.08
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.86
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,46.99,32.38
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,81.05,59.93
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,279.38,220.53
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,454.71,352.39
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,424.85,328.86
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,391.34,303.5
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,318.5,246.72
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,252.61,194.08
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,174.81,131.91
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,114.11,82.01
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,54.48,25.43
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.91,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.7,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,8.33,1.43
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,12.97,5.61
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,18.07,10.18
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,23.18,14.69
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,67.65,50.66
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,108.82,84.01
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,120.3,92.93
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,131.71,101.74
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,139.78,107.57
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,147.81,113.33
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,145.21,110.67
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,142.32,107.85
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,184.94,140.49
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,228.47,173.18
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,303.61,229.43
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,383.29,287.33
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,367.76,273.87
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,350.22,259.39
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,357.59,263.79
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,364.82,267.75
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,387.81,282.62
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,411.25,297.13
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,398.68,289.89
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,385.46,282.06
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,433.67,317.77
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,482.87,353.52
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,510.22,373.53
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,537.68,393.76
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,577.21,436.56
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,604.65,443.84
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,620.82,456.92
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,635.52,469.12
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,548.05,407.63
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,448.38,336.22
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,416.73,314.87
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,384.99,292.82
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,244.12,186.98
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,104.07,77.62
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,80.14,58.98
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,56.76,40.43
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,45.09,31.14
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,33.44,21.77
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,28.31,17.71
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,23.19,13.58
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,18.54,9.73
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,13.89,5.84
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,9.72,2.32
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.55,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.77,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.4,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,15.29,7.27
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,23.18,14.32
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,32.95,22.89
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,42.73,31.33
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,53.46,38.41
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,64.2,46.94
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,39.49,26.61
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,14.85,6.45
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,117.1,87.83
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,212.29,161.07
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,265.47,200.86
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,323.36,244.1
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,345.76,260.08
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,367.48,275.36
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,432.59,323.5
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,504.63,375.97
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,551.44,409.63
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,602.44,446.03
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,663.17,490.04
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,731.31,538.51
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,683.84,501.4
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,626.13,457.31
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,641.99,468.63
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,657.28,479.17
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,539.65,395.68
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,407.68,300.1
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,646.1,476.41
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,877.11,636.85
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,947.47,689.05
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,993.24,719.21
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,903.65,660.61
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,795.37,582.24
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,648.05,479.06
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,489.37,364.12
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,706.32,530.07
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,864.37,642.54
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,821.95,614.15
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,777.9,585.78
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,728.35,553.48
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,680.76,522.12
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,621.24,480.73
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,562.74,437.77
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,496.86,388.88
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,433.61,340.42
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,359.84,281.65
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,291.92,225.77
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,212.0,160.01
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,146.01,103.99
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,68.06,23.06
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,24.65,11.94
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,35.82,24.28
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,47.49,34.8
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,54.35,41.01
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,61.19,46.98
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,85.0,51.55
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,132.65,77.77
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,183.48,115.59
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,238.5,160.94
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,293.09,207.25
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,354.64,259.02
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,411.28,307.03
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,468.99,354.72
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,524.77,399.04
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,581.31,442.61
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,635.04,482.72
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,686.41,520.01
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,734.26,553.52
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,780.66,584.18
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,821.68,611.51
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,860.24,636.96
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,894.42,659.56
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,925.7,680.14
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,952.06,697.41
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,975.19,712.56
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,992.52,722.46
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,1006.35,730.12
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,1014.1,735.03
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,1018.18,737.7
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,1016.04,736.83
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,1010.22,733.72
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,998.73,726.67
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,983.71,717.44
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,959.85,702.47
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,941.22,691.12
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,909.4,672.0
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,874.91,651.05
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,832.07,623.24
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,787.55,594.07
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,737.22,561.06
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,689.12,529.19
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,628.65,486.78
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,569.17,442.88
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,502.59,393.18
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,438.65,343.93
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,363.18,284.2
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,291.26,225.44
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,212.18,159.99
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,144.62,102.42
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,66.84,15.56
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,21.05,9.1
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,29.15,18.79
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,36.8,25.84
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,40.55,29.28
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,44.13,32.37
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,69.94,36.54
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,125.72,67.43
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,181.02,108.89
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,239.75,157.95
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,298.46,208.51
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,363.35,263.55
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,422.11,312.89
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,481.28,361.04
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,538.12,405.88
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,594.47,448.85
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,647.88,489.29
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,699.93,527.7
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,748.21,559.81
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,794.38,589.56
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,835.65,616.64
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,874.25,641.69
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,906.58,661.3
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,935.37,678.46
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,961.25,694.79
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,983.76,708.92
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,999.88,719.26
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,1012.35,727.36
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,836.6,608.59
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,622.31,451.55
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,661.63,481.79
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,712.2,518.17
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,713.62,520.17
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,713.1,521.2
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,839.63,616.6
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,931.6,680.17
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,907.73,666.17
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,873.13,645.73
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,657.88,496.0
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,438.78,331.59
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,584.95,447.69
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,687.23,526.21
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,628.1,484.19
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,569.59,441.38
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,503.7,392.37
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,440.36,343.73
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,363.55,283.22
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,293.06,225.72
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,212.23,159.2
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,145.67,102.12
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,66.2,5.66
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.16,8.79
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,30.64,20.02
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,39.56,28.18
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,44.39,32.65
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,48.97,36.69
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,75.94,42.53
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,127.63,71.12
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,190.11,126.39
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,234.8,169.5
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,281.96,201.85
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,359.34,260.55
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,417.67,308.55
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,476.74,355.52
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,535.05,400.22
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,590.72,441.45
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,643.02,479.74
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,694.03,515.99
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,741.41,546.75
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,786.93,574.64
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,828.08,600.34
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,866.66,624.08
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,900.54,645.07
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,931.51,664.14
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,957.16,679.82
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,979.47,693.46
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,995.86,702.08
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,1008.66,708.58
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,1016.3,713.44
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,1020.21,716.19
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,1017.33,714.92
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,1010.7,711.55
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,998.94,705.15
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,983.62,696.7
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,957.24,681.97
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,928.14,665.55
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,735.93,540.04
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,524.64,388.84
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,499.2,373.53
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,472.46,355.92
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,431.49,327.73
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,390.48,299.06
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,357.57,275.71
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,323.59,251.0
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,397.7,310.41
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,434.99,339.09
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,360.72,279.89
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,292.27,223.95
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,213.31,159.16
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,144.48,100.08
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,64.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,22.29,9.1
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.34,23.08
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.84,34.37
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,54.86,41.62
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,62.48,48.27
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,87.87,54.85
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,134.79,81.16
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,189.49,128.41
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,231.58,167.21
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,277.88,198.68
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,348.69,251.09
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,339.71,251.01
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,300.02,223.61
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,415.7,308.52
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,571.89,418.53
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,622.5,453.35
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,672.37,487.98
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,718.3,518.83
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,762.51,547.48
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,745.41,532.79
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,707.21,503.74
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,808.24,576.06
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,903.72,637.6
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,928.83,653.34
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,950.91,668.12
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,966.43,678.96
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,978.63,687.9
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,985.93,693.26
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,999.1,702.43
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,996.06,702.31
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,989.45,700.23
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,977.36,694.79
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,961.89,687.28
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,940.25,675.83
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,915.38,662.27
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,835.83,613.37
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,749.1,556.01
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,658.85,493.71
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,562.06,425.13
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,484.47,370.19
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,399.42,308.19
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,329.63,255.79
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,253.98,197.69
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,218.02,170.43
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,182.56,142.74
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,146.02,113.15
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,110.61,83.89
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,74.99,54.27
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,40.95,25.5
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,19.03,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,12.39,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,20.46,7.39
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,32.0,21.1
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,43.02,31.12
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,50.42,37.82
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,57.41,43.93
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,82.77,50.03
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,130.96,76.98
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,181.44,113.81
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,236.15,157.34
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,290.94,201.88
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,348.47,247.56
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,404.98,293.03
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,465.19,339.92
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,519.58,380.74
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,573.72,420.1
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,624.74,457.13
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,674.93,492.76
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,720.99,524.38
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,765.27,553.37
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,805.65,579.67
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,843.83,604.47
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,801.17,573.8
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,735.75,525.17
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,848.56,607.32
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,949.35,673.51
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,973.2,688.6
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,985.82,697.6
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,850.25,608.41
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,684.72,491.66
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,850.06,612.64
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,985.89,703.18
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,972.3,694.02
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,955.39,684.4
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,931.02,670.6
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,903.8,654.97
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,870.84,634.64
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,840.01,615.7
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,796.22,588.38
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,751.13,559.94
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,699.62,527.03
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,647.67,492.98
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,587.62,450.83
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,528.55,408.29
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,461.64,358.93
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,394.2,307.6
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,322.65,251.33
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,257.3,197.98
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,181.72,135.65
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,116.96,79.24
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,51.97,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.67,6.35
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.44,21.49
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.62,32.57
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,52.72,39.85
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,60.42,46.51
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,85.59,52.81
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,132.9,79.43
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,182.92,116.36
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,237.26,160.45
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,291.22,205.72
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,348.28,253.3
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,404.53,300.06
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,464.59,348.44
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,519.0,391.0
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,574.13,432.88
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,625.68,471.63
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,676.35,508.83
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,644.19,481.11
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,581.96,430.85
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,709.85,528.57
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,843.12,623.15
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,873.67,641.31
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,907.42,662.2
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,818.1,598.4
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,696.83,507.56
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,848.8,621.25
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,976.09,708.65
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,991.85,718.25
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,995.29,720.81
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,837.66,613.65
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,653.09,479.0
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,822.86,607.24
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,957.12,700.78
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,928.94,682.51
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,898.23,663.68
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,869.6,646.99
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,833.95,625.38
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,794.58,599.8
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,753.12,572.57
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,702.04,538.9
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,650.47,504.34
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,592.44,462.46
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,534.99,419.91
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,467.89,368.84
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,403.8,318.55
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,327.52,256.85
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,261.85,201.84
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,185.19,138.03
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,119.97,79.89
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,42.39,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.88,5.23
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,30.48,19.79
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,41.56,29.93
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,50.73,38.12
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,66.55,51.76
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,69.71,44.78
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,127.44,73.74
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,178.29,111.8
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,233.23,157.35
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,288.04,204.1
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,349.22,255.76
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,386.48,290.82
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,401.71,305.01
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,475.67,362.42
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,573.47,438.05
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,573.78,435.73
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,546.9,411.75
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,553.63,415.1
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,557.03,415.6
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,591.3,440.2
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,626.18,464.95
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,637.69,471.51
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,647.85,477.18
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,716.3,526.89
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,780.3,572.8
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,895.53,659.87
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,989.5,723.87
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,996.67,728.31
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,1000.19,731.03
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,860.03,635.16
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,678.23,500.53
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,842.21,627.24
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,960.94,712.01
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,937.51,696.6
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,911.1,680.11
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,746.6,565.29
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,561.42,426.0
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,686.14,525.08
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,766.29,585.6
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,715.74,551.27
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,664.38,516.64
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,333.66,266.57
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,16.7,7.93
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,13.91,5.76
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,11.12,3.5
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,8.8,1.59
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.48,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,4.16,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.85,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.95,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,10.96,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,18.1,4.1
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,29.34,18.8
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.07,28.65
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,47.0,34.92
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,52.69,39.88
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,100.29,69.92
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,140.73,105.49
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,164.34,124.14
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,186.78,142.11
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,237.6,179.15
