Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,302.53,227.67
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,365.54,274.51
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,462.62,349.46
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,517.98,392.89
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,573.59,435.35
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,625.04,474.39
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,674.89,511.36
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,597.81,449.65
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,480.64,356.86
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,321.93,241.04
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,154.14,113.86
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,337.99,252.81
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,526.09,387.77
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,360.19,267.43
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,186.69,137.94
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,411.88,307.24
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,631.34,463.34
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,407.03,302.59
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,186.86,138.21
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,232.88,173.41
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,279.65,208.46
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,488.76,366.5
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,688.06,510.33
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,623.63,464.22
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,572.81,428.38
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,614.06,460.85
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,636.5,479.53
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,657.39,497.35
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,658.95,501.63
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,615.26,471.68
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,570.5,440.66
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,401.2,312.82
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,242.21,188.47
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,205.19,160.29
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,169.0,131.75
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,132.01,101.62
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,96.35,72.11
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,61.59,43.25
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,25.46,12.46
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.39,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.05,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,17.56,2.99
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,36.64,24.7
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,53.45,39.83
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,71.93,56.12
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,89.84,71.6
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,113.48,83.6
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,146.74,105.86
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,165.75,122.9
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,179.45,136.03
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,207.19,157.04
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,235.89,178.54
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,311.61,234.27
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,403.28,301.95
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,372.9,279.27
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,326.59,243.63
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,345.36,257.23
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,364.05,270.45
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,486.98,361.45
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,622.8,458.59
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,655.57,480.43
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,688.07,502.47
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,793.25,579.08
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,900.32,651.41
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,841.32,608.11
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,760.93,547.84
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,872.79,630.52
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,975.48,700.08
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,982.15,703.79
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,985.38,706.23
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,981.09,704.03
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,973.37,699.82
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,843.77,612.83
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,703.4,512.47
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,809.85,593.17
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,897.04,654.38
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,863.29,632.06
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,827.3,609.2
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,783.86,581.52
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,738.9,552.55
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,686.88,518.81
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,634.54,483.69
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,574.45,440.79
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,515.4,397.65
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,442.27,343.4
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,378.07,294.02
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,305.24,236.32
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,239.09,182.08
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,163.62,119.88
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,97.71,58.33
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,33.45,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.32,1.99
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,31.39,20.3
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,44.82,32.5
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,53.69,40.46
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,62.13,47.76
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,88.12,55.1
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,135.84,82.33
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,185.21,118.57
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,239.08,161.87
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,292.98,206.23
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,349.93,252.53
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,405.74,298.12
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,462.89,343.52
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,517.34,384.98
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,573.8,426.48
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,624.94,463.86
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,675.31,499.76
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,633.33,464.92
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,560.78,407.77
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,697.98,509.8
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,844.85,611.41
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,877.04,631.13
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,906.34,649.9
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,931.06,665.34
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,952.69,678.86
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,968.17,689.0
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,980.28,697.15
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,921.89,658.96
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,850.45,607.73
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,920.23,659.77
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,976.0,696.9
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,851.32,613.81
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,715.72,517.94
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,733.82,534.43
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,760.3,555.19
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,565.65,418.98
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,366.43,273.36
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,273.12,205.19
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,173.76,129.95
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,162.51,122.13
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,151.42,114.18
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,132.6,99.89
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,113.86,85.49
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,94.74,70.73
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,75.56,55.61
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,57.89,41.38
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,40.11,26.79
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,25.53,14.6
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.12,1.56
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,26.01,15.9
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,42.84,30.95
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,62.97,48.56
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,82.78,65.59
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,107.6,81.07
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,140.79,103.82
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,179.91,131.46
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,223.98,164.09
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,254.54,190.15
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,275.22,207.37
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,290.31,218.92
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,298.67,224.67
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,340.92,255.15
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,385.47,286.64
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,406.5,300.97
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,426.48,314.38
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,358.71,264.4
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,282.95,208.25
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,359.07,263.67
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,435.36,317.25
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,525.82,379.93
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,614.99,439.81
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,632.83,451.41
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,650.23,463.34
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,803.43,571.37
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,946.84,667.95
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,834.13,589.76
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,698.42,496.65
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,832.27,592.64
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,944.02,669.11
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,928.26,659.42
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,909.6,649.34
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,894.29,641.97
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,875.05,632.01
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,839.93,612.37
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,802.79,591.21
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,665.1,496.56
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,531.53,400.76
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,580.23,441.45
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,608.94,466.26
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,544.01,419.55
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,485.74,376.97
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,417.78,326.06
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,353.8,276.51
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,280.06,217.36
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,213.58,162.48
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,134.41,97.38
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,68.68,34.04
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,24.97,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.71,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,31.06,20.0
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.7,33.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.32,42.01
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,64.47,49.95
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,89.56,56.79
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,136.77,83.6
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,188.29,127.95
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,229.48,165.88
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,266.74,196.96
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,302.27,225.57
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,325.29,243.55
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,343.56,256.94
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,442.37,330.44
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,573.78,426.45
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,567.65,419.35
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,536.89,393.94
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,581.01,424.25
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,626.63,454.55
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,501.63,365.89
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,361.74,264.1
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,256.78,188.74
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,155.7,113.74
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,285.09,210.22
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,415.11,303.21
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,647.19,469.27
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,876.07,622.07
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,926.08,657.04
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,972.81,689.07
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,968.97,687.29
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,961.8,684.01
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,834.61,599.94
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,702.39,507.88
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,683.02,497.5
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,661.95,485.06
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,743.33,548.49
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,805.69,596.7
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,762.16,568.78
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,717.16,540.18
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,663.33,504.74
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,609.44,468.18
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,541.94,419.74
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,481.77,375.3
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,413.81,323.87
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,349.91,273.91
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,273.87,212.94
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,198.4,151.08
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,127.48,92.01
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,60.97,25.74
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,22.16,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.9,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,33.64,21.95
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,50.74,37.44
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,60.75,46.43
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,71.99,56.14
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,97.63,64.59
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,143.29,91.45
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,190.85,126.27
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,243.05,167.81
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,295.87,211.25
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,350.93,256.3
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,375.09,279.63
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,380.7,285.8
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,461.79,346.83
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,566.66,424.85
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,617.07,461.79
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,667.06,497.84
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,713.31,529.52
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,758.5,559.73
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,798.41,586.78
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,836.39,611.43
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,770.56,560.28
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,684.53,494.23
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,661.7,478.36
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,643.28,464.89
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,817.6,592.06
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,975.98,699.19
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,870.66,626.81
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,747.51,538.56
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,869.06,629.01
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,972.41,699.99
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,957.45,690.36
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,939.26,679.67
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,915.49,665.74
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,883.98,646.69
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,848.64,625.99
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,811.2,603.66
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,767.17,575.32
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,721.67,545.63
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,667.37,509.66
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,613.04,472.23
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,551.52,427.69
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,486.97,379.86
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,417.75,327.25
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,352.77,276.23
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,278.49,216.36
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,211.64,160.85
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,137.16,98.65
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,61.13,20.26
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,22.41,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.82,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,26.11,15.79
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,35.27,24.44
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,40.32,29.12
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,45.13,33.36
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,75.43,50.02
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,103.49,78.88
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,147.23,111.17
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,201.14,151.38
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,220.36,166.9
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,236.88,179.84
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,227.0,172.05
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,214.89,162.26
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,312.36,235.74
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,420.93,315.78
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,397.29,297.34
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,365.39,272.7
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,430.28,320.0
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,502.37,371.32
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,572.77,422.32
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,652.77,479.22
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,683.87,500.71
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,714.88,522.3
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,702.67,512.65
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,678.73,495.26
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,845.66,618.57
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,987.7,713.59
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,993.36,718.03
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,995.36,721.22
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,989.33,717.87
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,979.75,712.4
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,835.02,614.61
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,671.97,494.91
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,566.25,420.69
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,462.23,345.34
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,396.12,298.06
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,331.01,250.36
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,261.92,198.63
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,185.01,139.85
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,217.2,166.29
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,239.68,185.04
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,211.0,163.18
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,182.44,141.19
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,298.86,236.81
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,385.19,303.89
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,307.09,239.29
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,234.62,178.28
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,151.7,108.56
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,75.31,16.66
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,26.2,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.14,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,31.37,19.9
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,40.36,28.61
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,47.9,35.46
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,55.28,41.9
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,78.88,46.47
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,126.69,72.84
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,178.61,111.44
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,234.94,157.52
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,271.8,197.45
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,280.65,210.96
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,276.94,209.29
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,263.33,199.1
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,313.25,236.15
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,366.59,275.18
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,510.05,386.28
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,684.36,517.29
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,533.96,402.66
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,335.99,248.8
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,483.08,358.67
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,640.82,471.48
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,780.34,576.48
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,916.9,670.79
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,941.57,686.05
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,962.86,699.87
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,773.0,567.81
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,529.82,386.66
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,449.65,330.27
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,368.22,271.2
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,530.83,392.12
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,681.29,499.99
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,840.98,620.13
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,954.6,699.99
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,920.52,677.68
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,881.74,653.11
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,845.51,629.93
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,807.21,605.18
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,763.41,576.59
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,718.17,546.67
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,663.82,510.38
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,609.52,472.42
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,545.32,425.2
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,478.6,375.04
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,407.64,320.52
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,341.45,268.01
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,261.84,203.45
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,184.33,139.5
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,111.06,78.14
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,37.24,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,14.52,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.86,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,29.21,17.96
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,42.76,30.46
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,51.36,38.31
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,59.56,45.54
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,85.66,52.92
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,133.08,79.92
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,186.22,126.41
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,226.14,163.97
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,275.46,198.54
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,349.88,255.31
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,406.56,302.5
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,464.56,349.6
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,521.58,394.04
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,576.64,435.77
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,560.23,421.5
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,514.41,383.98
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,634.53,475.57
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,770.5,574.34
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,811.03,600.58
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,849.25,625.57
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,880.21,644.45
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,913.81,665.0
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,938.0,680.3
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,958.91,693.53
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,973.56,703.02
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,984.68,710.35
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,990.67,714.21
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,993.04,715.89
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,988.33,713.44
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,980.07,708.87
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,836.06,612.25
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,673.66,494.02
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,797.97,589.09
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,896.39,658.45
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,861.79,635.53
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,824.83,611.88
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,783.0,584.98
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,735.95,554.21
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,682.1,518.72
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,628.07,482.32
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,562.51,434.5
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,499.03,387.08
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,426.49,332.14
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,355.47,276.6
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,275.4,212.21
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,204.64,153.66
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,126.13,87.83
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,45.18,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,32.78,20.82
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,50.65,37.22
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,59.9,45.65
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.1,54.53
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,91.95,58.96
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,137.82,84.37
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,187.65,121.12
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,242.57,165.46
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,296.61,210.32
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,355.74,259.22
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,413.26,307.08
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,474.4,356.41
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,530.6,400.14
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,587.8,443.29
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,640.91,483.04
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,693.06,521.14
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,739.31,553.13
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,785.35,582.95
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,826.05,609.8
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,864.26,634.8
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,897.09,654.76
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,926.95,672.65
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,951.85,688.6
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,973.44,702.46
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,987.72,710.51
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,998.41,716.37
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,1004.46,720.55
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,1006.84,722.53
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,1001.6,719.76
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,992.77,714.86
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,986.73,711.65
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,968.25,700.47
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,942.2,684.76
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,913.17,667.13
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,877.85,646.34
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,840.09,623.73
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,792.98,593.23
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,748.47,564.24
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,693.86,528.25
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,639.04,491.46
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,573.33,444.54
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,509.52,397.5
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,436.02,341.35
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,366.74,286.57
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,281.27,217.56
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,208.92,157.24
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,127.25,87.87
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,43.5,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.81,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,33.82,21.53
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,51.99,38.31
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,65.66,50.53
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,78.82,61.95
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,97.7,64.86
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,141.84,89.92
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,190.19,125.47
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,243.65,168.24
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,296.11,211.38
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,353.11,258.21
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,409.27,304.7
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,467.07,351.34
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,522.32,394.3
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,580.42,438.07
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,632.42,477.05
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,683.64,514.54
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,731.96,548.32
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,779.35,579.33
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,819.78,605.86
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,857.83,630.6
