Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,890.18,650.3
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,925.21,671.65
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,950.19,687.63
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,971.81,701.52
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,987.02,709.89
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,998.62,716.04
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,1004.57,719.83
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,1006.8,721.41
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,1002.26,719.11
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,994.04,714.62
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,979.72,706.04
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,961.93,695.37
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,935.68,679.55
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,914.59,667.22
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,879.79,646.79
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,842.5,624.58
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,797.25,595.46
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,750.44,564.98
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,695.96,529.16
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,644.35,494.76
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,581.01,450.42
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,519.16,405.0
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,446.38,349.54
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,377.69,295.19
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,296.26,229.02
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,223.19,167.64
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,136.57,92.84
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,42.68,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,8.34,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,26.13,15.3
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,43.21,30.94
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,62.82,48.2
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,82.21,64.99
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,99.2,75.0
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,122.01,92.21
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,132.71,100.95
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,137.35,104.86
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,218.36,162.48
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,326.33,241.88
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,384.95,286.58
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,462.28,346.45
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,401.87,303.49
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,302.81,227.42
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,410.53,308.59
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,531.09,396.48
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,593.26,441.66
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,664.37,492.9
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,751.22,557.8
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,843.22,622.44
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,875.53,642.26
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,911.15,664.64
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,851.42,622.76
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,759.34,553.46
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,771.38,562.79
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,781.91,570.46
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,765.14,559.07
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,746.47,546.56
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,784.41,574.93
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,832.05,608.94
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,903.25,662.72
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,945.62,691.3
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,817.99,605.98
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,665.27,495.37
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,761.23,571.87
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,829.06,621.87
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,615.7,470.77
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,399.4,306.26
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,536.29,416.76
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,629.85,490.56
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,563.94,441.72
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,500.2,393.54
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,428.51,338.49
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,360.95,284.55
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,278.38,216.51
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,204.1,153.6
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,123.99,82.65
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,33.99,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.74,15.13
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.25,27.19
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,45.88,34.27
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,53.37,40.94
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,80.37,48.28
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,130.19,76.97
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,181.68,115.51
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,237.72,161.38
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,294.25,208.66
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,353.35,257.16
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,410.91,304.39
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,471.88,352.65
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,527.79,395.15
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,583.65,436.11
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,636.19,473.37
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,687.86,508.84
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,734.88,540.12
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,780.18,568.04
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,821.11,593.82
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,859.66,617.85
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,893.33,637.9
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,929.83,659.64
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,954.44,674.51
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,975.62,687.39
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,907.38,644.69
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,804.69,572.89
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,924.75,658.72
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,1013.01,713.33
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,891.79,635.22
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,739.26,528.65
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,875.49,629.31
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,970.26,691.88
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,941.96,674.76
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,910.92,657.08
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,884.42,641.77
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,847.47,619.49
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,803.43,592.77
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,757.56,564.4
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,703.52,529.92
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,648.94,494.34
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,588.92,452.87
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,527.17,407.65
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,455.06,354.03
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,386.89,300.98
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,306.27,235.54
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,233.79,174.3
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,144.0,93.18
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,46.54,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,14.3,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,23.99,13.49
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,35.15,24.34
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,41.07,29.87
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,46.71,34.88
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,74.96,42.22
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,126.68,71.54
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,180.25,111.44
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,238.05,158.65
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,296.14,207.27
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,359.13,258.92
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,416.98,306.35
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,475.77,353.07
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,531.85,395.6
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,587.67,436.4
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,640.59,474.7
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,691.3,510.46
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,738.19,541.47
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,783.21,569.57
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,778.47,563.88
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,751.73,541.53
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,649.97,469.0
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,526.64,379.92
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,757.9,548.37
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,967.81,685.47
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,981.78,692.68
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,992.15,699.78
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,864.04,616.49
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,709.64,507.46
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,859.11,617.04
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,980.19,696.87
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,973.95,692.67
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,955.33,682.04
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,927.79,665.89
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,897.41,647.96
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,861.24,627.44
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,822.75,605.17
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,779.1,577.92
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,730.52,546.94
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,674.93,510.98
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,619.27,474.01
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,553.32,426.48
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,489.39,379.07
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,416.26,323.69
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,347.49,269.57
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,261.5,200.33
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,188.69,139.69
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,110.02,67.55
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,23.73,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,26.2,14.98
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,38.34,26.86
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,46.74,34.54
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,55.41,42.16
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,87.53,55.52
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,133.34,85.07
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,182.25,122.56
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,232.57,163.52
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,257.34,189.45
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,261.75,196.78
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,280.48,210.87
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,294.65,220.85
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,385.63,287.55
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,492.74,364.14
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,329.26,245.72
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,139.64,102.26
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,354.1,263.55
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,581.47,420.86
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,548.17,394.76
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,507.33,365.36
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,568.68,407.36
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,626.23,445.26
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,688.53,487.51
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,744.26,525.08
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,682.16,483.1
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,626.77,445.59
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,568.15,406.67
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,494.97,356.92
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,581.5,419.69
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,654.08,471.16
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,725.48,522.74
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,791.87,570.33
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,792.64,573.58
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,788.91,574.52
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,810.48,592.62
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,812.29,595.63
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,769.02,569.07
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,720.91,539.01
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,536.07,408.54
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,354.5,272.38
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,434.94,337.82
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,478.93,373.33
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,405.59,316.55
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,333.75,259.63
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,251.95,193.15
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,180.4,133.17
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,96.42,55.42
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,12.39,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,24.21,13.17
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,37.58,26.06
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,46.0,33.74
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,54.63,41.31
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,80.16,47.84
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,128.21,75.13
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,179.4,113.08
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,235.17,158.23
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,275.17,198.84
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,291.87,217.55
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,362.31,269.65
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,462.65,345.76
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,338.56,256.23
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,171.23,127.31
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,336.92,253.55
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,513.89,382.24
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,537.55,397.19
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,559.88,411.74
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,520.6,382.52
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,469.41,344.68
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,489.69,358.73
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,510.17,372.52
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,401.28,294.66
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,281.56,207.18
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,642.26,477.68
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,975.16,700.44
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,979.76,702.53
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,980.77,705.07
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,733.82,538.07
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,446.36,327.6
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,301.86,223.98
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,153.49,112.74
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,222.92,166.18
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,307.94,230.15
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,586.36,445.02
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,807.36,604.54
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,763.98,574.59
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,718.96,545.01
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,663.13,507.94
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,607.31,469.98
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,546.54,425.52
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,486.93,380.58
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,413.89,323.95
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,345.33,268.83
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,266.16,203.83
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,195.43,143.66
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,100.34,52.86
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,8.58,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,26.99,15.11
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,45.39,32.56
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,61.68,47.02
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,77.36,60.6
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,104.93,71.87
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,145.8,96.34
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,191.95,129.93
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,243.0,169.63
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,293.48,209.84
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,347.54,252.47
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,399.71,293.31
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,453.81,334.54
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,506.31,373.73
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,557.92,411.28
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,496.31,366.31
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,407.28,299.43
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,423.64,310.91
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,439.56,321.43
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,304.57,224.27
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,161.77,118.14
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,433.1,320.89
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,716.44,515.69
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,688.03,493.33
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,646.2,464.09
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,668.04,480.09
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,689.34,495.35
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,818.75,587.39
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,929.72,664.49
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,640.36,466.83
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,302.23,221.18
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,410.16,302.28
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,520.3,381.4
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,529.4,389.18
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,536.54,396.18
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,462.63,344.26
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,377.23,283.11
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,531.06,402.61
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,654.63,495.8
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,597.8,455.71
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,541.84,416.44
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,481.35,372.4
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,422.55,328.33
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,350.96,273.6
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,284.51,220.96
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,212.8,162.34
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,140.98,102.52
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,66.85,29.19
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,23.07,11.9
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.09,24.75
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,44.58,32.51
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,53.17,40.05
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,79.98,47.36
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,128.96,75.0
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,179.97,112.23
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,235.61,156.51
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,291.35,202.28
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,349.54,249.45
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,377.52,274.98
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,379.89,278.25
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,316.37,232.7
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,235.91,173.01
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,368.25,269.98
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,510.89,369.02
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,633.09,454.73
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,769.38,545.66
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,809.32,568.6
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,846.91,591.0
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,877.08,608.33
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,910.22,627.46
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,934.24,642.27
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,954.96,655.27
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,968.84,665.19
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,979.15,673.16
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,983.89,677.08
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,984.99,679.01
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,980.36,677.66
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,972.12,674.29
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,956.4,667.2
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,945.78,663.3
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,918.03,648.64
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,887.48,632.18
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,851.39,611.41
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,812.98,588.91
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,766.98,561.03
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,723.0,534.04
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,667.98,499.25
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,612.9,463.59
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,548.26,417.76
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,485.4,371.65
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,411.06,316.23
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,341.43,261.94
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,259.72,195.86
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,187.25,134.69
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,87.22,30.87
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,21.51,10.47
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,33.86,22.83
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,40.29,28.83
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,46.4,34.26
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,74.3,41.72
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,124.77,70.39
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,177.55,109.41
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,234.7,155.26
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,291.67,201.52
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,350.68,247.69
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,410.24,294.25
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,468.19,338.13
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,523.51,378.65
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,578.27,417.32
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,496.14,359.48
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,371.3,268.13
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,561.23,407.48
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,771.01,549.23
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,810.75,572.19
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,848.09,595.38
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,879.55,614.85
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,907.96,632.48
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,932.06,646.79
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,952.91,659.17
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,967.39,669.34
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,978.35,677.55
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,982.74,681.19
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,983.5,682.83
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,758.0,537.53
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,492.23,351.69
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,738.22,530.6
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,932.09,658.62
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,777.07,557.71
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,617.55,447.37
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,715.93,521.89
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,792.37,575.93
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,745.06,545.95
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,696.68,515.82
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,639.7,479.4
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,582.99,441.17
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,517.77,394.64
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,454.62,348.14
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,376.16,289.49
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,307.65,235.92
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,227.38,171.12
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,157.26,112.16
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,74.42,15.85
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.53,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,23.13,11.34
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,37.75,25.92
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,48.13,35.39
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,58.02,44.17
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,84.68,52.44
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,132.36,80.38
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,181.95,117.06
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,236.53,160.95
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,290.8,206.02
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,347.92,252.88
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,403.75,297.61
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,461.1,341.92
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,514.93,382.29
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,568.72,421.14
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,619.69,457.31
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,669.9,491.77
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,714.92,520.62
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,758.33,547.14
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,797.32,569.71
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,834.12,590.28
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,873.96,610.89
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,906.52,626.22
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,877.28,605.73
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,824.05,566.04
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,908.9,622.54
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,975.56,658.9
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,915.62,623.91
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,832.43,570.33
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,763.0,528.13
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,704.58,491.24
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,742.76,520.64
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,790.27,554.33
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,847.1,596.11
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,882.31,620.3
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,846.06,599.51
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,807.49,577.84
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,761.25,550.79
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,717.09,524.58
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,660.74,489.9
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,604.44,454.3
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,540.03,409.41
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,477.43,364.1
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,402.63,308.2
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,332.8,253.6
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,248.92,186.28
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,174.5,123.24
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,80.21,2.23
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,21.16,9.6
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,34.12,22.86
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,40.54,28.86
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,46.66,34.31
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,73.48,40.58
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,123.98,68.79
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,177.26,108.4
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,234.91,155.32
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,295.88,205.82
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,356.26,255.13
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,414.15,302.32
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,472.97,348.64
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,529.52,391.05
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,585.81,431.57
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,638.01,467.97
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,688.66,502.06
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,735.32,531.88
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,780.12,559.04
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,820.07,584.74
