Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,1022.09,754.79
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,1022.1,755.12
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,1016.06,750.43
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,1006.11,743.35
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,989.46,734.63
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,969.17,723.57
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,940.4,705.42
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,908.57,685.24
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,870.39,661.67
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,836.77,641.12
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,788.76,609.08
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,739.12,575.48
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,679.45,533.92
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,619.76,491.41
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,549.58,438.39
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,485.05,387.15
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,403.01,320.84
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,327.25,256.57
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,230.06,171.79
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,137.85,32.35
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,51.99,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,12.91,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,26.09,16.57
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,31.7,22.31
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,37.09,27.4
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,68.29,35.95
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,126.94,71.49
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,183.95,116.06
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,245.1,168.37
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,305.92,221.37
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,368.87,274.9
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,430.07,326.36
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,493.28,377.41
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,551.46,422.88
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,608.99,466.15
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,662.9,505.87
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,715.27,543.21
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,762.82,573.5
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,808.02,601.07
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,848.96,626.47
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,887.02,649.67
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,919.52,667.76
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,948.73,683.56
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,972.41,697.96
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,992.39,710.16
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,1006.0,718.06
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,1015.71,723.72
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,1019.11,726.16
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,1018.53,726.38
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,1011.92,724.81
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,1001.42,720.91
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,983.76,711.78
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,962.49,700.44
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,933.83,683.02
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,902.0,663.54
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,864.35,642.03
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,824.25,618.61
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,782.38,592.41
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,732.01,559.84
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,672.47,520.28
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,612.94,479.64
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,543.31,427.79
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,475.8,375.06
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,397.64,312.94
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,322.64,250.26
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,225.74,166.19
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,132.63,4.64
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,50.27,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.94,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.9,6.07
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,23.65,15.05
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,33.42,23.88
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,44.13,31.68
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,54.86,40.58
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,72.32,54.86
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,89.6,68.69
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,65.61,48.69
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,40.9,28.22
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,45.11,31.52
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,49.32,34.76
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,163.88,125.92
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,280.55,214.67
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,359.33,272.91
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,448.45,337.3
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,438.56,327.97
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,419.37,312.57
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,638.15,476.02
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,858.34,623.62
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,819.45,594.53
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,754.25,546.19
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,705.22,511.53
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,648.69,471.14
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,698.58,505.58
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,737.12,531.15
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,799.73,574.63
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,850.67,609.98
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,920.64,658.58
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,963.77,686.43
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,733.09,537.6
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,474.75,352.69
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,304.67,230.95
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,145.92,109.6
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,199.74,153.07
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,268.05,206.73
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,242.85,187.77
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,217.68,168.95
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,191.87,149.52
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,157.15,122.62
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,130.94,101.71
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,105.17,80.73
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,78.27,58.68
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,51.55,36.38
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,31.44,18.9
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,15.01,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,29.66,19.28
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,39.66,29.03
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,50.4,38.87
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,79.04,47.9
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,129.53,77.88
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,182.51,117.76
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,240.63,165.13
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,298.43,213.56
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,358.96,263.42
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,417.38,311.07
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,477.12,358.25
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,535.35,402.82
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,591.75,444.7
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,643.73,482.88
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,694.71,519.42
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,741.81,551.36
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,786.97,580.46
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,826.29,605.96
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,863.09,629.74
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,898.83,651.48
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,938.27,675.45
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,960.89,689.28
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,979.87,701.04
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,993.64,708.91
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,1003.6,714.56
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,1006.26,716.58
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,1005.02,716.4
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,997.5,713.13
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,986.2,707.65
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,968.28,697.5
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,946.87,685.27
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,914.35,666.45
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,886.94,650.94
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,846.82,627.57
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,804.45,602.41
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,754.12,570.15
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,702.57,536.46
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,645.5,498.1
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,585.61,456.03
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,513.65,402.5
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,444.62,349.0
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,361.29,282.84
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,284.95,219.19
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,188.64,134.97
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,94.2,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,15.04,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,29.69,19.01
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,39.69,28.76
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,50.55,38.64
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,78.4,47.57
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,127.75,76.99
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,179.55,116.07
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,236.51,162.72
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,293.08,210.34
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,353.42,260.59
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,411.05,308.15
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,471.53,356.34
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,527.55,399.74
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,583.58,441.75
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,635.24,480.29
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,685.83,517.14
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,732.95,550.09
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,778.48,579.84
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,817.58,605.66
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,854.09,629.67
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,799.1,588.9
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,715.47,525.15
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,839.54,616.8
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,952.7,692.64
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,965.96,699.41
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,975.62,704.86
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,977.83,706.67
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,976.35,706.32
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,969.13,702.86
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,958.3,697.23
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,938.64,685.57
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,915.69,671.89
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,885.51,653.78
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,852.58,633.77
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,816.53,612.1
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,774.28,585.89
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,722.77,551.89
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,670.53,516.78
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,609.03,473.85
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,548.33,429.34
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,476.04,374.71
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,407.0,320.51
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,324.24,254.04
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,248.6,190.72
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,159.76,111.68
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,55.48,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,16.63,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,32.44,20.78
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,44.42,32.31
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,56.94,43.57
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,85.06,56.72
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,126.07,84.85
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,168.45,118.4
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,211.09,153.76
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,151.82,113.08
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,70.75,51.82
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,182.93,140.51
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,302.77,233.14
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,241.57,185.38
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,171.67,130.24
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,320.11,245.74
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,476.42,363.17
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,454.01,344.78
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,420.09,318.18
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,528.22,400.12
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,645.8,486.38
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,766.32,576.84
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,887.82,661.17
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,909.46,674.6
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,927.78,686.52
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,939.32,692.63
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,947.32,696.52
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,949.27,697.62
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,947.64,696.53
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,940.22,691.77
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,929.28,684.86
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,910.84,673.09
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,889.21,659.34
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,859.75,639.13
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,827.62,617.23
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,791.24,593.64
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,749.02,565.87
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,699.65,533.05
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,649.48,499.13
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,588.61,456.41
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,528.73,412.28
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,457.75,357.8
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,390.17,304.18
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,307.42,238.32
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,231.59,175.5
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,144.64,97.72
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,42.53,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,14.68,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,28.94,17.71
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,40.16,28.53
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,50.89,38.19
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,77.83,47.05
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,125.03,74.29
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,175.81,112.29
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,231.93,158.01
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,248.26,182.06
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,233.79,177.45
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,295.53,223.82
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,369.01,278.86
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,459.95,347.48
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,574.57,432.92
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,625.25,470.06
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,674.85,505.78
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,721.05,537.18
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,765.51,565.17
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,804.54,588.96
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,841.03,610.75
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,869.12,627.2
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,899.57,645.15
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,920.93,658.48
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,938.83,669.75
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,951.73,677.96
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,961.0,684.04
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,962.72,685.51
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,960.74,684.85
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,953.03,679.81
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,941.71,672.66
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,922.64,663.39
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,908.3,657.26
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,879.86,640.56
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,848.54,621.98
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,809.24,597.57
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,767.85,571.51
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,718.27,539.68
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,667.66,506.48
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,610.74,467.92
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,551.3,425.54
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,480.12,372.31
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,412.22,319.43
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,328.99,253.26
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,253.48,190.41
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,157.95,103.3
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,50.26,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,13.89,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,27.37,16.22
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,37.47,26.1
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,48.29,35.8
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,72.06,41.2
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,120.69,68.34
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,173.1,107.7
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,230.44,154.81
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,226.66,165.49
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,184.1,140.16
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,303.79,228.88
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,467.97,351.99
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,433.25,327.11
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,358.49,269.27
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,383.39,287.77
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,408.43,305.81
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,585.32,439.89
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,777.38,575.53
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,558.14,417.78
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,268.17,197.71
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,450.4,333.51
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,636.15,463.86
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,803.13,585.22
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,953.44,684.4
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,748.63,546.28
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,488.63,356.77
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,571.7,418.65
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,655.48,478.22
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,821.29,600.04
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,957.54,690.21
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,939.33,678.38
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,917.67,665.71
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,883.99,645.19
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,855.5,628.11
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,815.89,604.64
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,774.17,579.42
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,723.06,546.08
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,671.03,511.48
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,610.79,470.14
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,554.74,429.93
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,481.22,374.58
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,411.43,319.89
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,326.96,252.35
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,250.49,188.27
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,150.74,94.71
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,42.91,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,15.25,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,25.94,14.95
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,33.77,22.98
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,41.23,29.77
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,66.19,35.55
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,116.1,63.28
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,81.14,47.42
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,83.08,61.59
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,158.96,121.07
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,214.41,163.38
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,275.59,209.91
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,407.23,310.74
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,571.77,435.01
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,622.42,473.31
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,671.9,510.55
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,561.23,425.13
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,399.03,298.52
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,497.15,373.46
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,603.32,452.3
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,622.03,465.64
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,639.86,478.88
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,780.46,586.83
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,917.42,684.98
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,925.99,691.16
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,930.94,695.75
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,746.82,565.09
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,533.4,403.45
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,464.63,353.36
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,409.04,311.73
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,464.28,355.86
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,503.86,388.1
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,508.69,393.68
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,511.1,397.61
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,558.46,437.66
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,598.08,471.5
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,417.44,331.97
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,239.42,189.28
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,209.03,165.94
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,178.95,142.15
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,147.6,116.54
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,116.68,90.81
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,83.36,62.9
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,46.46,31.84
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,25.73,11.4
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,15.25,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.09,15.52
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,34.87,24.82
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,43.19,32.65
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,70.75,41.2
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,121.15,71.25
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,174.19,112.39
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,232.24,161.62
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,289.41,211.91
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,349.35,264.1
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,353.69,274.49
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,323.09,252.73
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,348.17,271.43
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,371.84,288.24
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,398.49,307.62
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,425.11,326.64
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,592.2,456.34
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,772.34,588.11
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,811.32,611.53
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,847.69,633.8
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,878.86,652.61
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,906.98,669.24
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,928.81,683.36
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,947.17,695.31
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,959.89,702.31
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,968.94,707.06
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,971.1,708.87
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,969.52,708.48
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,961.54,703.11
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,949.9,695.54
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,931.04,684.35
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,916.84,676.41
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,885.61,657.13
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,851.65,636.05
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,811.31,611.66
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,768.9,585.48
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,719.81,552.95
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,669.48,518.91
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,611.41,478.57
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,550.77,434.0
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,480.22,379.81
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,412.75,325.72
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,326.63,255.42
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,248.79,188.56
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,146.36,81.6
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,42.04,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,12.39,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,20.54,10.91
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,26.5,17.6
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,35.2,25.71
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,65.99,34.17
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,121.95,66.88
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,179.46,111.59
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,241.31,164.43
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,288.24,212.21
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,314.95,240.34
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,361.88,279.33
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,407.75,316.07
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,499.14,387.16
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,608.53,470.77
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,662.31,510.54
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,714.44,548.17
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,762.38,580.16
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,807.95,609.48
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,848.95,636.52
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,886.97,661.38
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,918.74,681.01
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,946.9,698.22
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,969.6,713.23
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,988.52,725.9
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,1001.16,734.63
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1009.83,740.96
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,1013.08,743.96
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,1012.34,744.55
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,956.06,708.6
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,894.39,668.94
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,927.52,694.34
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,950.47,712.29
