Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,855.47,648.75
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,759.71,583.94
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,792.74,610.05
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,810.62,624.58
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,758.43,588.46
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,705.18,551.55
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,642.43,508.11
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,580.16,462.97
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,507.86,406.42
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,435.73,347.75
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,345.93,273.51
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,264.82,202.42
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,127.21,63.26
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,13.34,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,22.51,12.3
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,30.59,21.18
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,38.26,28.45
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,67.65,36.99
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,121.84,68.72
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,178.54,112.13
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,242.59,165.33
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,303.35,217.06
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,366.61,269.65
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,427.54,320.16
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,489.39,369.73
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,548.23,414.68
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,606.27,457.37
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,660.41,495.85
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,713.15,532.05
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,760.91,562.93
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,806.43,590.63
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,846.99,615.88
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,884.7,639.12
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,917.61,658.72
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,947.3,676.26
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,969.8,689.82
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,988.56,701.21
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,1001.65,708.74
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,1010.81,714.05
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,1012.56,715.51
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,1010.33,714.78
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,1001.24,710.33
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,988.31,703.61
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,968.86,694.13
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,945.9,682.52
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,915.91,665.77
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,882.81,646.92
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,848.88,627.3
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,805.27,600.87
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,753.18,568.6
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,699.93,534.57
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,636.17,491.83
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,573.0,447.27
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,501.31,392.79
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,429.63,335.94
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,340.15,264.45
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,259.46,195.19
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,123.57,50.23
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,22.64,11.99
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,30.25,20.6
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,37.5,27.38
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,66.38,35.74
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,119.92,66.8
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,175.9,109.62
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,239.12,162.46
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,298.87,213.78
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,361.18,266.4
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,421.08,315.83
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,481.8,364.03
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,540.22,408.91
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,598.05,451.67
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,650.87,489.8
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,702.27,525.69
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,749.87,557.04
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,795.28,585.28
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,835.03,611.03
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,871.91,634.82
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,904.08,654.7
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,933.03,672.49
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,955.62,686.56
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,974.54,698.42
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,986.74,705.3
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,995.06,709.91
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,997.67,712.51
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,996.35,712.86
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,987.56,708.65
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,974.94,702.18
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,955.93,691.26
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,933.43,678.21
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,901.94,659.33
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,875.09,643.53
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,833.52,618.6
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,789.76,591.92
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,738.22,558.55
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,685.57,523.72
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,622.75,481.02
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,560.58,436.44
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,490.52,382.63
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,420.28,326.5
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,330.39,254.84
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,249.56,185.34
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,117.95,33.64
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,14.77,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,24.43,12.72
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,35.05,24.27
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,43.9,32.49
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,69.64,39.52
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,120.14,68.29
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,173.87,108.99
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,232.66,157.87
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,293.6,209.7
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,355.49,261.97
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,414.05,311.27
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,473.54,359.79
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,530.88,405.22
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,588.22,449.18
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,640.11,487.72
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,691.01,524.39
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,737.33,556.22
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,781.49,584.73
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,820.29,608.98
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,856.32,631.08
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,887.7,650.15
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,915.86,667.01
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,937.45,680.57
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,955.44,691.88
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,967.28,698.22
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,975.33,702.28
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,977.31,703.3
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,975.47,702.05
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,966.38,696.66
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,953.6,689.09
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,933.42,676.86
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,909.88,662.57
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,886.38,648.39
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,852.29,627.16
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,811.05,601.99
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,767.76,575.1
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,715.48,540.4
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,662.38,504.53
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,602.73,463.87
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,540.71,418.68
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,464.88,360.63
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,393.14,303.43
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,304.11,232.09
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,224.35,163.4
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,105.98,12.58
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,13.82,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,24.84,12.68
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,42.4,30.59
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,57.21,44.13
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,82.02,58.72
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,117.23,83.37
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,154.97,112.86
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,194.95,145.16
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,234.77,177.71
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,275.64,210.63
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,314.46,240.97
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,353.85,270.71
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,391.43,297.58
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,429.36,323.53
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,462.54,346.17
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,495.47,367.95
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,525.8,387.53
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,555.32,406.07
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,488.78,358.43
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,412.7,303.23
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,650.08,478.56
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,879.38,632.16
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,899.93,645.06
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,917.15,658.27
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,876.65,633.09
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,820.73,594.59
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,813.23,590.96
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,803.18,585.25
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,869.55,634.02
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,918.36,667.14
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,897.94,655.79
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,874.36,642.99
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,829.27,614.49
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,788.31,588.65
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,744.85,561.54
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,699.98,532.98
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,355.93,280.64
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,12.98,4.86
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,253.72,203.8
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,466.97,367.84
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,388.73,305.71
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,319.76,250.2
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,235.45,181.05
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,161.13,116.54
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,76.11,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,14.3,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,23.64,11.21
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,35.51,24.46
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,46.87,34.86
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,46.17,28.72
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,39.0,26.9
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,25.51,15.62
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.37
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,36.69,24.65
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,61.41,44.64
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,67.96,49.66
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,74.51,54.64
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,231.74,178.3
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,399.79,304.51
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,383.66,290.5
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,356.1,268.41
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,430.54,323.32
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,505.63,377.11
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,658.6,490.84
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,815.35,599.67
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,848.52,618.51
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,873.26,632.88
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,893.96,645.95
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,911.31,656.97
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,924.17,665.25
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,933.54,671.46
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,934.66,672.57
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,940.27,676.8
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,931.35,671.84
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,918.89,664.9
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,899.32,653.48
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,876.54,640.1
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,845.11,621.05
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,811.06,600.22
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,770.44,574.75
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,727.99,547.72
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,678.89,515.9
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,625.6,480.3
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,562.7,435.98
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,501.23,390.45
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,425.27,332.14
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,353.79,274.93
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,264.8,202.61
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,186.17,133.44
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,85.77,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,22.88,10.02
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,33.99,22.98
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,44.64,32.75
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,70.05,41.75
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,116.93,68.85
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,150.72,104.93
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,156.65,119.29
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,159.48,122.27
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,158.27,121.42
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,175.83,134.69
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,193.74,148.08
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,240.09,183.39
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,288.48,219.83
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,344.85,262.63
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,410.08,311.57
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,504.91,382.81
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,604.11,455.73
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,548.57,411.75
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,475.23,354.8
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,442.98,330.28
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,416.8,309.88
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,551.33,410.73
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,692.03,512.46
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,681.08,502.78
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,668.22,492.58
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,815.93,603.42
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,940.3,688.35
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,931.85,682.74
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,919.81,675.75
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,785.14,585.06
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,622.76,466.31
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,732.39,551.61
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,816.24,611.63
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,774.85,584.86
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,731.63,557.17
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,681.84,523.35
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,628.33,486.19
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,564.49,440.21
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,502.1,392.97
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,426.18,333.71
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,354.82,275.75
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,264.77,201.87
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,184.99,130.33
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,84.18,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,13.82,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,22.92,9.32
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,35.25,23.86
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,47.06,34.63
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,72.0,43.46
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,119.0,70.18
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,169.42,107.81
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,225.72,153.99
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,282.02,201.41
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,343.35,252.86
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,402.65,302.69
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,461.24,350.63
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,518.23,396.12
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,576.28,441.09
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,628.62,480.21
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,677.96,515.99
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,724.49,548.83
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,769.31,578.31
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,808.14,604.26
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,844.21,628.15
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,876.18,648.09
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,905.13,665.88
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,926.92,679.91
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,945.11,691.63
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,957.24,697.97
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,965.57,701.93
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,966.73,702.49
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,964.05,700.92
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,954.78,695.68
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,941.83,688.17
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,922.44,676.3
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,899.7,662.3
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,869.49,643.31
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,843.72,627.36
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,802.24,601.36
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,758.72,573.67
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,706.15,538.15
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,652.86,501.46
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,589.18,457.34
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,526.52,411.05
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,454.11,354.29
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,382.53,295.98
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,290.09,220.24
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,208.38,144.47
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,78.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,13.34,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,22.14,8.03
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,34.91,23.5
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,47.14,34.67
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,70.44,42.37
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,118.84,70.08
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,169.1,107.56
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,225.17,153.55
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,281.21,200.62
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,342.76,252.17
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,402.15,302.17
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,460.82,350.3
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,517.51,395.72
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,575.04,440.49
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,627.11,479.65
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,676.15,515.5
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,722.45,548.31
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,766.97,577.7
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,805.7,603.71
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,841.69,627.66
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,872.12,646.65
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,899.32,663.38
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,920.42,677.05
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,937.94,688.42
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,949.44,694.43
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,957.19,698.08
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,957.82,698.61
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,954.67,696.85
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,945.93,691.56
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,933.57,684.05
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,912.87,670.77
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,888.89,655.71
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,865.56,641.33
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,831.85,619.86
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,790.12,593.78
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,746.45,565.99
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,693.44,529.93
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,639.74,492.71
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,579.72,450.8
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,517.59,404.42
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,440.33,343.94
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,367.67,284.66
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,275.51,208.86
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,194.28,131.85
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,72.6,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,6.2,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,12.05,1.25
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,27.82,17.5
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,42.93,31.06
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,60.59,44.27
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,78.72,59.22
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,97.25,74.15
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,116.09,89.05
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,134.32,102.93
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,153.13,117.06
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,233.21,178.25
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,325.37,248.51
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,397.92,303.78
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,483.73,368.66
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,528.25,401.36
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,573.76,434.17
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,660.06,498.22
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,750.95,563.48
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,788.88,588.36
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,824.27,611.58
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,853.96,629.72
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,886.2,649.48
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,829.53,610.55
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,746.97,548.52
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,766.82,563.54
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,784.81,576.74
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,706.08,520.26
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,638.39,470.77
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,639.03,472.61
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,637.93,472.96
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,597.22,445.23
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,541.99,407.24
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,530.8,400.27
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,504.27,382.26
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,450.12,344.17
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,409.69,315.46
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,374.26,289.67
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,338.52,263.18
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,298.54,233.09
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,258.64,202.27
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,222.48,173.17
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,177.15,136.06
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,118.54,87.79
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,71.28,44.3
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,26.73,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,11.91,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,19.75,4.65
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,31.79,20.68
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,43.33,31.23
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,66.63,39.51
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,112.7,65.31
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,161.61,101.61
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,216.28,146.45
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,271.04,192.96
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,329.9,242.81
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,323.32,245.11
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,280.31,214.48
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,368.82,282.27
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,474.62,362.21
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,494.18,376.49
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,512.38,389.36
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,553.61,419.05
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,595.78,448.86
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,629.14,472.96
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,670.05,502.05
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,700.91,523.18
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,731.09,543.69
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,758.65,563.23
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,784.84,581.78
