Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,702.37,534.73
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,744.85,562.96
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,781.98,587.87
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,816.32,610.76
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,845.26,628.92
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,870.93,644.86
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,891.39,658.33
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,908.31,669.57
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,816.79,606.9
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,688.71,512.27
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,822.36,612.09
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,921.54,678.68
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,911.57,672.45
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,898.03,664.77
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,877.51,652.23
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,853.82,637.62
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,824.21,618.95
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,785.14,593.64
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,741.68,565.92
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,696.6,536.52
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,641.73,498.29
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,590.99,462.21
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,523.82,411.99
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,458.82,361.44
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,376.91,295.17
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,301.04,231.31
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,168.94,120.73
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,32.19,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,14.3,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,26.35,14.79
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,40.22,28.77
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,58.73,36.58
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,104.71,62.38
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,152.02,96.69
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,205.98,140.24
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,259.85,185.3
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,318.99,234.66
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,374.44,281.23
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,431.48,327.66
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,486.8,370.55
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,541.62,411.38
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,591.86,449.05
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,641.18,484.9
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,685.71,515.72
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,728.6,544.27
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,766.15,567.72
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,801.19,589.26
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,735.92,541.45
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,640.53,470.44
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,779.1,571.99
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,897.44,650.25
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,908.64,657.53
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,916.23,663.67
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,916.48,664.76
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,913.08,663.7
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,904.34,658.01
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,892.05,650.17
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,871.59,639.68
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,855.37,632.04
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,824.88,613.49
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,791.68,593.02
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,749.62,566.99
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,705.8,539.21
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,653.21,503.4
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,600.06,466.23
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,533.69,417.46
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,473.49,370.64
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,394.29,306.75
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,320.73,244.7
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,218.91,155.04
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,115.98,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,13.34,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,21.25,10.68
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,30.51,20.64
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,48.66,25.95
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,101.8,54.06
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,155.56,93.22
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,214.92,141.97
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,273.49,192.48
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,335.28,245.47
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,393.72,295.63
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,452.99,345.01
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,509.55,390.84
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,565.24,434.56
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,616.47,473.36
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,666.2,509.85
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,710.96,541.98
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,753.4,570.03
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,791.05,595.49
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,825.78,618.85
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,853.93,636.45
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,878.6,651.7
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,898.48,664.78
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,914.73,675.56
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,924.64,681.24
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,930.77,684.59
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,930.75,685.08
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,926.97,683.29
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,915.32,676.76
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,900.13,668.02
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,878.13,654.48
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,852.95,638.86
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,827.53,623.07
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,792.29,600.39
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,748.95,572.51
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,703.94,542.96
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,648.3,504.19
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,592.47,464.32
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,529.69,417.4
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,465.6,367.14
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,383.12,300.51
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,306.94,236.14
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,205.48,144.88
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,85.53,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,12.39,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,21.98,10.52
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,34.36,23.43
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,51.12,29.78
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,96.02,53.45
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,144.37,88.2
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,198.97,132.34
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,252.8,178.38
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,310.44,227.8
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,366.86,275.83
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,423.16,322.59
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,412.89,317.48
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,370.13,284.46
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,423.13,324.67
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,475.81,363.87
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,504.6,384.3
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,532.52,403.83
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,556.22,421.21
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,579.36,438.09
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,511.6,385.81
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,436.04,327.32
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,476.87,358.0
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,508.09,381.29
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,479.99,359.58
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,437.95,328.04
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,480.61,360.54
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,510.28,383.38
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,446.36,336.08
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,368.55,278.2
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,370.01,280.54
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,370.87,282.24
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,596.77,458.34
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,766.22,582.27
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,432.05,338.67
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,72.65,52.39
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,349.71,278.51
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,570.66,448.15
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,508.5,399.94
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,444.94,350.01
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,362.14,282.66
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,286.01,218.21
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,186.8,128.05
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,68.97,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,11.44,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,24.04,11.4
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,38.0,26.3
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,54.51,34.04
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,96.72,57.11
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,143.25,90.4
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,195.19,131.83
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,247.11,175.48
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,304.11,223.66
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,358.23,269.56
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,414.19,315.82
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,466.98,358.54
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,520.82,400.85
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,500.94,385.48
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,455.57,349.19
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,571.79,439.06
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,700.76,535.48
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,633.38,481.48
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,540.22,408.22
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,494.15,372.94
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,452.62,340.29
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,510.81,384.35
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,570.71,428.69
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,463.66,348.99
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,340.7,256.24
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,619.5,471.45
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,860.19,642.02
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,573.41,437.5
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,238.0,179.96
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,541.67,418.29
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,786.54,594.65
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,740.64,561.89
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,693.56,530.23
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,647.35,499.23
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,600.33,466.35
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,532.91,416.8
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,472.95,371.54
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,404.07,318.71
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,339.02,267.14
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,244.94,191.46
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,170.84,129.73
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,98.52,64.78
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.24,5.49
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,28.76,18.62
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,44.74,31.2
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,61.07,44.95
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,78.91,59.82
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,96.98,74.62
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,125.65,97.11
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,156.86,121.48
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,170.39,132.17
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,181.86,141.08
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,196.65,152.16
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,211.5,163.15
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,198.49,152.6
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,184.4,141.23
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,98.14,73.15
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,13.02,4.88
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,13.48,5.26
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.95,5.63
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,42.37,28.5
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,70.85,51.18
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,86.28,63.35
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,102.02,75.73
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,142.15,107.17
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,183.39,139.06
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,96.66,71.56
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,13.95,5.63
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,34.42,22.17
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,54.93,38.59
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,46.99,32.36
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,39.05,26.1
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,34.39,22.39
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,29.73,18.67
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,18.1,9.21
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,17.17,5.65
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,30.37,20.15
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,47.5,33.85
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,65.19,48.92
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,83.86,64.6
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,103.0,80.43
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,126.81,99.61
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,152.56,120.33
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,175.01,138.11
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,198.26,156.35
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,219.19,172.53
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,240.56,188.88
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,226.79,177.58
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,207.03,161.51
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,194.88,151.63
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,182.23,141.34
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,207.31,161.1
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,233.03,181.2
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,262.78,204.05
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,303.47,235.06
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,233.18,180.36
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,172.84,132.89
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,201.63,155.48
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,231.15,178.3
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,212.3,163.63
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,193.36,148.94
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,224.28,173.73
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,256.07,199.0
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,181.36,140.74
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,108.62,82.83
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,67.49,49.76
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,27.86,17.39
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,34.83,23.23
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,41.81,29.08
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,36.68,24.9
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,31.56,20.69
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,25.51,15.69
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,19.46,10.62
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,14.36,6.25
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,9.26,1.85
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,5.09,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,10.65,0.93
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,21.34,12.51
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,35.31,23.88
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,48.99,35.73
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,63.62,48.22
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,78.38,60.66
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,103.22,81.08
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,128.6,101.63
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,145.28,114.76
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,162.38,128.09
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,183.44,144.47
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,205.2,161.26
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,219.11,171.63
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,233.19,182.06
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,214.55,166.7
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,195.03,150.72
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,148.45,113.87
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,101.91,76.75
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,193.33,149.54
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,298.53,230.9
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,276.95,213.89
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,265.08,204.71
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,258.14,199.07
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,251.11,193.39
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,173.31,133.0
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,97.32,72.87
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,259.14,203.07
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,438.22,340.54
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,292.22,228.01
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,153.77,118.25
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,105.97,80.6
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,60.48,43.99
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,137.73,107.98
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,219.6,174.69
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,191.24,151.9
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,163.37,129.43
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,133.99,105.54
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,97.73,75.54
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,140.45,110.4
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,168.55,129.76
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,96.45,59.4
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,15.52,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,13.91,2.27
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,27.76,17.99
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,44.5,31.57
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,61.72,46.37
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,80.06,61.99
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,98.64,77.57
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,116.48,91.95
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,135.01,106.74
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,110.98,86.68
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,85.66,65.57
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,93.18,71.45
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,100.73,77.27
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,80.59,60.57
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,60.52,44.01
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,62.86,45.75
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,65.21,47.49
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,67.09,48.94
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,68.96,50.41
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,147.09,113.05
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,228.23,176.79
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,120.5,91.88
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,16.74,8.05
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,26.05,15.7
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,35.37,23.32
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,27.45,16.86
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,19.53,10.4
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,27.9,17.3
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,36.27,24.2
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,96.01,73.0
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,161.04,125.48
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,84.43,63.8
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,13.92,5.92
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,9.74,2.49
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,16.08,2.39
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,31.91,21.32
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,45.93,28.94
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,88.53,51.86
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,60.05,35.14
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.1,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,68.4,51.37
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,130.29,101.79
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,88.04,66.93
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,45.57,31.96
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,34.4,22.73
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,23.24,13.51
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,68.0,49.96
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,113.25,86.14
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,148.71,114.26
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,184.91,142.69
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,196.87,151.64
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,209.04,160.77
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,177.91,136.35
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,146.7,111.78
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,157.64,120.52
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,168.78,129.35
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,132.85,101.11
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,97.33,72.98
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,92.03,68.88
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,86.73,64.74
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,93.62,70.42
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,100.71,76.26
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,89.98,67.79
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,79.25,59.29
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,65.6,48.45
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,52.06,37.55
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,297.62,243.23
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,500.74,401.7
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,431.82,346.01
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,364.3,291.43
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,281.47,222.51
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,206.79,158.09
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,118.89,68.21
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,20.5,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,9.73,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,19.48,10.74
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,32.98,21.79
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,46.27,33.24
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,60.01,44.97
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,73.86,56.64
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,83.3,64.46
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,92.74,72.16
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,95.74,74.45
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,98.69,76.67
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,128.75,101.13
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,159.28,125.68
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,162.08,127.63
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,164.84,129.62
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,191.79,150.91
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,219.53,172.6
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,193.53,151.61
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,167.03,130.25
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,219.28,172.19
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,273.25,214.94
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,268.76,211.24
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,264.11,207.58
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,324.34,255.66
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,375.48,296.16
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,275.31,217.3
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,167.62,130.93
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,159.07,124.35
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,150.54,117.64
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,122.52,95.16
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,94.76,72.72
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,62.82,46.6
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,31.58,20.77
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,71.21,53.87
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,116.28,91.3
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,100.41,78.34
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,84.5,65.24
