Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,68.53,52.01
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,52.45,38.45
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,37.36,25.46
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,23.2,13.17
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,12.98,2.2
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.86,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,6.0,3.45,14.5,6.0,5.55,0.0
2016,11,9,8,0,0.0,9.0,3.5,15.0,9.0,8.33,1.44
2016,11,9,8,15,0.0,11.5,3.6,15.0,11.5,10.65,3.47
2016,11,9,8,30,0.0,14.0,3.7,15.0,14.0,12.97,5.48
2016,11,9,8,45,0.0,44.5,3.8,15.0,44.5,41.33,29.7
2016,11,9,9,0,0.0,75.0,3.9,15.0,75.0,69.78,53.73
2016,11,9,9,15,0.0,76.5,3.95,15.0,76.5,71.21,54.77
2016,11,9,9,30,0.0,78.0,4.0,15.0,78.0,72.61,55.79
2016,11,9,9,45,0.0,79.0,4.05,15.5,79.0,73.56,56.31
2016,11,9,10,0,0.0,80.0,4.1,16.0,80.0,74.5,56.84
2016,11,9,10,15,0.0,85.0,4.1,16.0,85.0,79.19,60.6
2016,11,9,10,30,0.0,90.0,4.1,16.0,90.0,83.87,64.35
2016,11,9,10,45,0.0,51.5,4.15,16.5,51.5,47.93,34.35
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,0.0,13.5,4.2,17.0,13.5,12.55,4.81
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.02,5.19
2016,11,9,11,45,0.0,80.0,4.25,17.0,80.0,74.57,56.11
2016,11,9,12,0,0.0,146.0,4.3,17.0,146.0,137.66,107.53
2016,11,9,12,15,0.0,129.0,4.2,17.0,129.0,121.28,94.14
2016,11,9,12,30,0.0,112.0,4.1,17.0,112.0,104.93,80.85
2016,11,9,12,45,0.0,105.5,4.1,17.5,105.5,98.7,75.66
2016,11,9,13,0,0.0,99.0,4.1,18.0,99.0,92.46,70.48
2016,11,9,13,15,0.0,88.5,4.05,18.0,88.5,82.51,62.41
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,72.68,54.43
2016,11,9,13,45,4.0,136.5,4.0,18.5,139.0,132.98,103.74
2016,11,9,14,0,8.0,195.0,4.0,19.0,200.0,197.09,155.33
2016,11,9,14,15,4.0,115.5,4.0,19.0,118.0,112.44,87.08
2016,11,9,14,30,0.0,36.0,4.0,19.0,36.0,33.46,22.2
2016,11,9,14,45,0.0,51.0,4.0,19.0,51.0,47.42,33.89
2016,11,9,15,0,0.0,66.0,4.0,19.0,66.0,61.41,45.6
2016,11,9,15,15,0.0,46.0,3.9,18.5,46.0,42.75,30.24
2016,11,9,15,30,0.0,26.0,3.8,18.0,26.0,24.13,14.73
2016,11,9,15,45,0.0,22.5,3.7,18.0,22.5,20.87,12.03
2016,11,9,16,0,0.0,19.0,3.6,18.0,19.0,17.61,9.29
2016,11,9,16,15,0.0,15.5,3.3,17.5,15.5,14.36,6.55
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,11.11,3.76
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,7.87,0.93
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.31,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.3,13.0,15.5,14.39,0.0
2016,11,10,7,30,0.0,31.0,2.3,13.0,31.0,28.31,18.26
2016,11,10,7,45,1.5,51.5,2.35,13.5,52.0,46.1,33.12
2016,11,10,8,0,3.0,72.0,2.4,14.0,73.0,64.91,49.41
2016,11,10,8,15,12.0,91.5,2.35,14.0,95.5,84.39,65.8
2016,11,10,8,30,21.0,111.0,2.3,14.0,118.0,105.14,83.06
2016,11,10,8,45,177.5,127.5,2.25,14.5,195.5,161.85,125.05
2016,11,10,9,0,334.0,144.0,2.2,15.0,273.0,238.09,184.71
2016,11,10,9,15,167.0,139.5,2.2,15.0,204.0,192.7,152.71
2016,11,10,9,30,0.0,135.0,2.2,15.0,135.0,125.68,99.79
2016,11,10,9,45,106.0,186.0,2.25,15.5,242.0,228.98,183.81
2016,11,10,10,0,212.0,237.0,2.3,16.0,349.0,340.3,272.16
2016,11,10,10,15,106.0,155.0,2.25,16.5,211.0,212.12,169.6
2016,11,10,10,30,0.0,73.0,2.2,17.0,73.0,67.98,50.85
2016,11,10,10,45,155.0,175.5,2.2,17.5,272.0,275.95,221.64
2016,11,10,11,0,310.0,278.0,2.2,18.0,471.0,501.76,395.43
2016,11,10,11,15,243.0,295.5,2.2,18.0,449.5,477.44,374.62
2016,11,10,11,30,176.0,313.0,2.2,18.0,428.0,455.46,356.63
2016,11,10,11,45,99.5,284.0,2.2,18.5,349.0,362.8,284.43
2016,11,10,12,0,23.0,255.0,2.2,19.0,270.0,264.63,206.53
2016,11,10,12,15,13.0,218.0,2.3,19.0,227.0,219.97,171.79
2016,11,10,12,30,3.0,181.0,2.4,19.0,184.0,175.06,136.19
2016,11,10,12,45,158.5,238.0,2.5,19.5,342.5,389.16,307.96
2016,11,10,13,0,314.0,295.0,2.6,20.0,501.0,604.38,470.23
2016,11,10,13,15,281.5,293.0,2.7,20.0,474.5,578.42,449.85
2016,11,10,13,30,249.0,291.0,2.8,20.0,448.0,537.85,420.3
2016,11,10,13,45,146.5,268.5,2.9,20.0,360.5,424.27,333.48
2016,11,10,14,0,44.0,246.0,3.0,20.0,273.0,297.46,233.85
2016,11,10,14,15,89.5,244.5,2.95,20.0,294.5,337.09,267.1
2016,11,10,14,30,135.0,243.0,2.9,20.0,316.0,388.96,308.86
2016,11,10,14,45,278.5,206.5,2.9,20.0,342.0,476.83,380.93
2016,11,10,15,0,422.0,170.0,2.9,20.0,368.0,557.44,445.82
2016,11,10,15,15,359.5,162.0,2.75,19.5,319.5,477.12,384.58
2016,11,10,15,30,297.0,154.0,2.6,19.0,271.0,413.0,335.05
2016,11,10,15,45,279.5,136.5,2.5,19.0,236.0,371.85,303.0
2016,11,10,16,0,262.0,119.0,2.4,19.0,201.0,330.93,270.27
2016,11,10,16,15,239.5,100.0,2.05,18.5,164.5,285.26,232.96
2016,11,10,16,30,217.0,81.0,1.7,18.0,128.0,240.63,195.38
2016,11,10,16,45,179.0,61.5,1.4,17.5,93.0,187.97,150.08
2016,11,10,17,0,141.0,42.0,1.1,17.0,58.0,137.99,105.46
2016,11,10,17,15,70.5,21.0,1.05,16.0,29.0,66.96,29.96
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.5,1.75,11.5,6.5,6.02,0.0
2016,11,11,7,30,0.0,13.0,2.0,12.0,13.0,12.04,4.5
2016,11,11,7,45,0.0,22.0,2.25,13.0,22.0,20.4,12.35
2016,11,11,8,0,0.0,31.0,2.5,14.0,31.0,28.77,18.89
2016,11,11,8,15,0.0,40.5,2.35,14.5,40.5,37.61,26.56
2016,11,11,8,30,0.0,50.0,2.2,15.0,50.0,46.46,34.11
2016,11,11,8,45,135.5,100.5,2.05,15.5,152.5,127.03,97.18
2016,11,11,9,0,271.0,151.0,1.9,16.0,255.0,224.67,174.53
2016,11,11,9,15,135.5,79.0,1.95,16.5,131.0,125.31,97.21
2016,11,11,9,30,0.0,7.0,2.0,17.0,7.0,6.49,0.0
2016,11,11,9,45,0.0,53.5,2.05,18.0,53.5,49.75,36.05
2016,11,11,10,0,0.0,100.0,2.1,19.0,100.0,93.24,71.57
2016,11,11,10,15,0.0,75.5,2.1,19.0,75.5,70.3,52.57
2016,11,11,10,30,0.0,51.0,2.1,19.0,51.0,47.45,33.69
2016,11,11,10,45,0.0,92.0,2.15,19.5,92.0,85.75,64.9
2016,11,11,11,0,0.0,133.0,2.2,20.0,133.0,124.74,96.1
2016,11,11,11,15,168.0,210.0,2.2,20.0,319.0,334.39,265.02
2016,11,11,11,30,336.0,287.0,2.2,20.0,505.0,557.32,433.95
2016,11,11,11,45,351.0,287.5,2.2,20.5,518.0,582.27,450.26
2016,11,11,12,0,366.0,288.0,2.2,21.0,531.0,606.71,467.39
2016,11,11,12,15,281.0,304.0,2.2,21.0,490.5,564.5,434.76
2016,11,11,12,30,196.0,320.0,2.2,21.0,450.0,506.86,390.94
2016,11,11,12,45,541.5,203.0,2.25,21.5,557.0,704.05,542.95
2016,11,11,13,0,887.0,86.0,2.3,22.0,664.0,875.07,662.0
2016,11,11,13,15,882.0,85.0,2.3,22.0,648.0,875.38,661.1
2016,11,11,13,30,877.0,84.0,2.3,22.0,632.0,872.12,659.58
2016,11,11,13,45,869.5,82.5,2.3,22.5,608.5,862.58,652.7
2016,11,11,14,0,862.0,81.0,2.3,23.0,585.0,849.63,643.69
2016,11,11,14,15,684.5,130.5,2.25,22.5,517.0,760.22,583.66
2016,11,11,14,30,507.0,180.0,2.2,22.0,449.0,653.68,508.1
2016,11,11,14,45,479.5,171.0,2.2,22.0,411.5,612.95,479.98
2016,11,11,15,0,452.0,162.0,2.2,22.0,374.0,571.35,450.27
2016,11,11,15,15,437.0,149.0,2.05,22.0,338.0,534.23,423.1
2016,11,11,15,30,422.0,136.0,1.9,22.0,302.0,496.21,394.78
2016,11,11,15,45,407.0,119.5,1.8,22.0,262.5,453.3,362.43
2016,11,11,16,0,392.0,103.0,1.7,22.0,223.0,409.9,328.82
2016,11,11,16,15,358.5,87.5,1.45,21.5,182.5,355.76,285.72
2016,11,11,16,30,325.0,72.0,1.2,21.0,142.0,303.29,242.48
2016,11,11,16,45,271.0,55.5,0.95,20.5,103.0,240.36,189.39
2016,11,11,17,0,217.0,39.0,0.7,20.0,64.0,181.98,137.6
2016,11,11,17,15,108.5,19.5,0.7,19.5,32.0,89.95,37.31
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,174.0,15.5,3.2,12.0,33.0,12.25,0.0
2016,11,12,7,30,348.0,31.0,3.3,12.0,66.0,24.82,15.08
2016,11,12,7,45,446.5,40.0,3.45,12.5,112.0,34.07,24.37
2016,11,12,8,0,545.0,49.0,3.6,13.0,158.0,78.37,41.47
2016,11,12,8,15,603.5,55.0,3.6,13.5,206.5,126.44,75.17
2016,11,12,8,30,662.0,61.0,3.6,14.0,255.0,181.04,120.03
2016,11,12,8,45,699.0,66.0,3.65,15.0,302.0,237.21,169.47
2016,11,12,9,0,736.0,71.0,3.7,16.0,349.0,294.94,220.67
2016,11,12,9,15,762.5,74.0,3.65,16.5,392.5,349.99,269.72
2016,11,12,9,30,789.0,77.0,3.6,17.0,436.0,406.56,318.83
2016,11,12,9,45,805.5,80.5,3.55,17.5,474.0,460.2,364.28
2016,11,12,10,0,822.0,84.0,3.5,18.0,512.0,513.72,408.15
2016,11,12,10,15,835.0,86.0,3.4,18.0,544.0,563.33,448.38
2016,11,12,10,30,848.0,88.0,3.3,18.0,576.0,611.9,486.69
2016,11,12,10,45,854.5,90.5,3.2,18.5,600.0,655.51,519.27
2016,11,12,11,0,861.0,93.0,3.1,19.0,624.0,697.08,549.38
2016,11,12,11,15,867.0,94.0,3.0,19.0,641.0,730.76,572.86
2016,11,12,11,30,873.0,95.0,2.9,19.0,658.0,765.04,596.3
2016,11,12,11,45,879.0,93.5,2.85,19.5,667.5,793.93,614.83
2016,11,12,12,0,885.0,92.0,2.8,20.0,677.0,819.93,631.22
2016,11,12,12,15,885.0,92.0,2.7,20.0,677.5,839.6,644.01
2016,11,12,12,30,885.0,92.0,2.6,20.0,678.0,855.92,654.53
2016,11,12,12,45,881.5,92.0,2.55,20.5,669.5,865.82,659.81
2016,11,12,13,0,878.0,92.0,2.5,21.0,661.0,872.19,662.82
2016,11,12,13,15,872.5,91.5,2.45,21.0,645.0,872.7,663.26
2016,11,12,13,30,867.0,91.0,2.4,21.0,629.0,869.71,661.49
2016,11,12,13,45,592.5,171.5,2.4,21.0,533.0,733.55,566.76
2016,11,12,14,0,318.0,252.0,2.4,21.0,437.0,568.22,442.28
2016,11,12,14,15,256.5,245.5,2.4,21.0,389.5,507.67,397.89
2016,11,12,14,30,195.0,239.0,2.4,21.0,342.0,434.39,342.53
2016,11,12,14,45,97.5,188.0,2.4,21.0,239.5,291.88,231.68
2016,11,12,15,0,0.0,137.0,2.4,21.0,137.0,133.3,103.49
2016,11,12,15,15,0.0,123.5,2.3,20.5,123.5,120.08,93.49
2016,11,12,15,30,0.0,110.0,2.2,20.0,110.0,106.87,83.11
2016,11,12,15,45,0.0,95.5,2.1,20.0,95.5,92.57,71.53
2016,11,12,16,0,0.0,81.0,2.0,20.0,81.0,78.25,59.77
2016,11,12,16,15,0.0,66.0,1.75,19.5,66.0,63.33,47.43
2016,11,12,16,30,0.0,51.0,1.5,19.0,51.0,48.31,34.79
2016,11,12,16,45,0.0,36.5,1.3,18.5,36.5,33.91,22.49
2016,11,12,17,0,0.0,22.0,1.1,18.0,22.0,20.41,10.76
2016,11,12,17,15,0.0,11.0,1.1,17.5,11.0,10.19,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,131.0,17.0,1.2,11.5,30.0,13.45,0.0
2016,11,13,7,30,262.0,34.0,1.4,12.0,60.0,26.64,16.42
2016,11,13,7,45,363.0,46.0,1.65,12.5,104.5,38.54,28.27
2016,11,13,8,0,464.0,58.0,1.9,13.0,149.0,80.47,46.33
2016,11,13,8,15,526.5,66.0,1.8,13.5,197.0,125.87,77.98
2016,11,13,8,30,589.0,74.0,1.7,14.0,245.0,178.48,120.39
2016,11,13,8,45,550.0,92.0,1.6,14.5,273.5,222.6,161.78
2016,11,13,9,0,511.0,110.0,1.5,15.0,302.0,259.73,196.86
2016,11,13,9,15,624.0,101.5,1.4,15.5,364.0,324.79,250.17
2016,11,13,9,30,737.0,93.0,1.3,16.0,426.0,398.65,309.94
2016,11,13,9,45,758.0,96.5,1.25,17.0,464.5,452.09,352.91
2016,11,13,10,0,779.0,100.0,1.2,18.0,503.0,506.21,394.77
2016,11,13,10,15,794.0,102.5,1.1,18.5,535.0,555.57,431.92
2016,11,13,10,30,809.0,105.0,1.0,19.0,567.0,604.19,467.06
2016,11,13,10,45,819.0,107.0,0.95,20.0,592.0,648.08,497.01
2016,11,13,11,0,829.0,109.0,0.9,21.0,617.0,690.29,524.68
2016,11,13,11,15,835.5,110.0,0.9,21.0,634.5,727.03,549.98
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,761.39,572.47
2016,11,13,11,45,842.5,113.0,0.95,21.5,660.5,789.62,590.29
2016,11,13,12,0,843.0,115.0,1.0,22.0,669.0,814.85,606.13
2016,11,13,12,15,843.0,115.0,1.05,22.0,669.5,834.35,619.39
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,850.6,630.69
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,861.56,638.65
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,869.11,644.58
2016,11,13,13,15,834.5,112.0,1.2,22.0,639.0,868.45,644.58
2016,11,13,13,30,828.0,111.0,1.2,22.0,623.0,864.32,642.54
2016,11,13,13,45,820.0,108.5,1.3,22.5,599.0,853.76,636.56
2016,11,13,14,0,812.0,106.0,1.4,23.0,575.0,839.89,628.45
2016,11,13,14,15,798.0,103.5,1.4,23.0,544.0,817.72,614.81
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,792.63,599.26
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.5,754.88,574.92
2016,11,13,15,0,703.0,108.0,1.4,23.0,432.0,711.61,546.52
2016,11,13,15,15,674.0,103.0,1.35,22.5,389.5,666.11,516.64
2016,11,13,15,30,645.0,98.0,1.3,22.0,347.0,619.6,485.32
2016,11,13,15,45,595.5,93.0,1.3,22.0,300.0,557.9,440.29
2016,11,13,16,0,546.0,88.0,1.3,22.0,253.0,497.18,394.59
2016,11,13,16,15,485.5,78.5,1.2,21.0,205.5,426.17,340.23
2016,11,13,16,30,425.0,69.0,1.1,20.0,158.0,357.81,285.63
2016,11,13,16,45,332.0,55.5,1.0,19.5,113.0,273.41,215.64
2016,11,13,17,0,239.0,42.0,0.9,19.0,68.0,197.6,149.25
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.0,96.66,30.77
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,127.0,17.0,2.1,12.5,29.0,13.49,0.0
2016,11,14,7,30,254.0,34.0,2.4,13.0,58.0,26.7,16.11
2016,11,14,7,45,356.0,46.5,2.7,14.0,103.0,38.48,27.96
2016,11,14,8,0,458.0,59.0,3.0,15.0,148.0,80.29,46.22
2016,11,14,8,15,521.5,67.5,3.05,15.5,196.0,125.76,77.6
2016,11,14,8,30,585.0,76.0,3.1,16.0,244.0,178.56,119.93
2016,11,14,8,45,632.0,81.0,3.2,17.0,291.5,231.03,164.91
2016,11,14,9,0,679.0,86.0,3.3,18.0,339.0,288.14,214.35
2016,11,14,9,15,708.0,90.5,3.3,18.5,382.5,342.66,262.09
2016,11,14,9,30,737.0,95.0,3.3,19.0,426.0,399.11,310.32
2016,11,14,9,45,762.0,97.5,3.3,19.5,465.0,453.33,355.6
2016,11,14,10,0,787.0,100.0,3.3,20.0,504.0,508.59,400.34
2016,11,14,10,15,801.0,102.0,3.25,20.5,536.0,557.19,438.64
2016,11,14,10,30,815.0,104.0,3.2,21.0,568.0,604.95,475.15
2016,11,14,10,45,828.0,105.0,3.2,22.0,593.0,649.9,507.75
2016,11,14,11,0,841.0,106.0,3.2,23.0,618.0,693.38,538.31
2016,11,14,11,15,847.0,106.5,3.15,23.0,635.0,729.59,564.3
2016,11,14,11,30,853.0,107.0,3.1,23.0,652.0,763.34,587.36
2016,11,14,11,45,872.5,100.0,3.05,23.5,664.0,796.69,608.81
2016,11,14,12,0,892.0,93.0,3.0,24.0,676.0,822.52,624.85
2016,11,14,12,15,892.0,93.0,2.9,24.0,676.5,842.37,637.67
2016,11,14,12,30,892.0,93.0,2.8,24.0,677.0,858.85,648.22
2016,11,14,12,45,890.5,92.0,2.75,24.5,669.5,869.48,653.94
2016,11,14,13,0,889.0,91.0,2.7,25.0,662.0,876.57,657.4
2016,11,14,13,15,883.5,90.5,2.65,25.0,646.0,877.23,657.94
2016,11,14,13,30,878.0,90.0,2.6,25.0,630.0,874.34,656.3
2016,11,14,13,45,870.5,88.0,2.55,25.0,606.0,864.45,650.08
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,851.15,641.73
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,837.88,633.17
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,814.36,617.64
2016,11,14,14,45,822.0,79.5,2.25,25.0,483.0,783.23,597.3
2016,11,14,15,0,805.0,77.0,2.2,25.0,446.0,749.62,575.12
2016,11,14,15,15,780.5,73.5,2.0,24.5,403.0,706.77,546.22
2016,11,14,15,30,756.0,70.0,1.8,24.0,360.0,662.39,515.73
2016,11,14,15,45,724.0,65.0,1.65,24.0,313.5,609.7,477.84
2016,11,14,16,0,692.0,60.0,1.5,24.0,267.0,556.68,438.29
2016,11,14,16,15,637.5,54.5,1.35,23.0,218.5,493.23,389.86
2016,11,14,16,30,583.0,49.0,1.2,22.0,170.0,428.53,338.26
2016,11,14,16,45,496.5,40.0,1.05,21.5,123.0,345.14,269.24
2016,11,14,17,0,410.0,31.0,0.9,21.0,76.0,268.9,200.94
2016,11,14,17,15,205.0,15.5,0.95,20.5,38.0,128.84,34.67
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,222.0,12.5,2.5,12.5,32.5,11.91,0.0
2016,11,15,7,30,444.0,25.0,2.8,13.0,65.0,21.46,11.61
2016,11,15,7,45,541.5,32.0,3.15,14.0,112.5,27.22,18.1
2016,11,15,8,0,639.0,39.0,3.5,15.0,160.0,74.43,35.37
2016,11,15,8,15,695.0,43.5,3.3,15.5,210.5,125.61,69.93
2016,11,15,8,30,751.0,48.0,3.1,16.0,261.0,182.92,116.53
2016,11,15,8,45,787.0,51.5,2.95,17.0,309.5,240.24,166.86
2016,11,15,9,0,823.0,55.0,2.8,18.0,358.0,301.78,221.12
2016,11,15,9,15,847.0,57.0,2.6,18.5,402.5,358.87,271.69
2016,11,15,9,30,871.0,59.0,2.4,19.0,447.0,416.99,321.55
2016,11,15,9,45,888.5,61.0,2.25,20.0,486.0,472.85,367.3
2016,11,15,10,0,906.0,63.0,2.1,21.0,525.0,528.46,410.83
2016,11,15,10,15,917.5,64.5,2.0,22.0,557.5,579.67,449.39
2016,11,15,10,30,929.0,66.0,1.9,23.0,590.0,629.49,485.28
2016,11,15,10,45,937.0,66.5,1.85,24.0,615.5,674.33,516.48
2016,11,15,11,0,945.0,67.0,1.8,25.0,641.0,716.98,544.31
2016,11,15,11,15,950.0,68.0,1.75,25.0,658.0,755.63,569.62
2016,11,15,11,30,955.0,69.0,1.7,25.0,675.0,791.47,592.77
2016,11,15,11,45,953.5,71.5,1.65,25.5,684.0,820.98,610.27
2016,11,15,12,0,952.0,74.0,1.6,26.0,693.0,847.05,625.36
2016,11,15,12,15,952.0,74.0,1.55,26.0,693.5,867.96,638.22
2016,11,15,12,30,952.0,74.0,1.5,26.0,694.0,885.27,648.79
2016,11,15,12,45,949.0,74.0,1.5,26.5,686.0,896.39,654.77
2016,11,15,13,0,946.0,74.0,1.5,27.0,678.0,903.73,658.49
2016,11,15,13,15,941.0,73.0,1.45,27.0,661.5,904.39,658.72
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,901.26,656.73
2016,11,15,13,45,927.5,71.5,1.35,27.0,620.5,892.01,650.95
2016,11,15,14,0,919.0,71.0,1.3,27.0,596.0,879.16,643.05
2016,11,15,14,15,907.5,69.5,1.25,27.0,564.5,859.08,630.57
2016,11,15,14,30,896.0,68.0,1.2,27.0,533.0,835.76,616.09
2016,11,15,14,45,879.0,66.0,1.15,27.0,495.0,804.28,596.22
2016,11,15,15,0,862.0,64.0,1.1,27.0,457.0,770.21,574.55
2016,11,15,15,15,838.5,61.5,1.0,26.5,413.0,728.21,547.73
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,690.85,523.64
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.5,636.54,486.54
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,581.97,448.22
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,514.67,398.24
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,449.45,347.3
2016,11,15,16,45,550.0,35.5,0.65,24.5,126.0,363.28,277.97
2016,11,15,17,0,460.0,28.0,0.6,24.0,78.0,283.93,208.06
2016,11,15,17,15,230.0,14.0,0.7,23.5,39.0,134.74,27.37
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,12.5,2.05,13.0,31.0,11.91,0.0
2016,11,16,7,30,413.0,25.0,2.3,14.0,62.0,21.59,11.37
2016,11,16,7,45,513.0,33.5,2.55,15.0,109.0,27.87,18.54
2016,11,16,8,0,613.0,42.0,2.8,16.0,156.0,74.6,36.55
2016,11,16,8,15,671.5,47.0,2.75,16.5,206.0,124.84,70.03
2016,11,16,8,30,730.0,52.0,2.7,17.0,256.0,181.57,115.62
2016,11,16,8,45,766.0,56.0,2.7,18.0,304.5,238.08,164.87
2016,11,16,9,0,802.0,60.0,2.7,19.0,353.0,297.75,217.3
2016,11,16,9,15,827.5,63.0,2.55,19.5,397.5,355.55,268.09
2016,11,16,9,30,853.0,66.0,2.4,20.0,442.0,414.93,318.68
2016,11,16,9,45,869.5,68.5,2.25,21.0,481.0,469.94,363.55
2016,11,16,10,0,886.0,71.0,2.1,22.0,520.0,524.66,406.22
2016,11,16,10,15,898.5,72.5,2.5,23.0,552.5,575.53,446.36
2016,11,16,10,30,911.0,74.0,2.9,24.0,585.0,625.15,484.4
2016,11,16,10,45,918.0,76.0,3.3,25.0,610.0,670.29,518.13
2016,11,16,11,0,925.0,78.0,3.7,26.0,635.0,713.24,549.33
2016,11,16,11,15,930.0,79.0,3.8,26.0,652.5,751.29,575.95
2016,11,16,11,30,935.0,80.0,3.9,26.0,670.0,786.59,600.57
2016,11,16,11,45,939.5,79.5,4.05,26.5,679.5,816.93,620.67
2016,11,16,12,0,944.0,79.0,4.2,27.0,689.0,844.13,638.58
2016,11,16,12,15,944.5,79.0,4.25,27.0,690.0,865.36,653.23
2016,11,16,12,30,945.0,79.0,4.3,27.0,691.0,883.04,665.58
2016,11,16,12,45,941.5,79.0,4.35,27.0,683.0,893.73,673.27
2016,11,16,13,0,938.0,79.0,4.4,27.0,675.0,900.68,678.59
2016,11,16,13,15,933.0,78.0,4.4,27.0,659.0,901.41,679.6
2016,11,16,13,30,928.0,77.0,4.4,27.0,643.0,898.4,678.24
2016,11,16,13,45,920.0,76.0,4.45,27.0,618.5,889.12,672.96
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,876.27,665.37
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,855.98,653.35
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,832.49,639.13
2016,11,16,14,45,870.5,70.5,4.25,26.0,493.0,801.55,618.54
2016,11,16,15,0,853.0,69.0,4.2,26.0,455.0,774.79,600.85
2016,11,16,15,15,829.0,66.0,3.9,25.5,411.0,731.95,571.54
2016,11,16,15,30,805.0,63.0,3.6,25.0,367.0,687.42,540.54
2016,11,16,15,45,769.5,59.5,3.3,24.5,319.5,632.83,501.32
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,578.01,460.55
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,509.02,406.96
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,442.23,352.59
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,355.86,280.38
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,282.95,212.42
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,134.18,19.11
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,95.0,14.5,2.45,13.5,23.0,13.82,0.0
2016,11,17,7,30,190.0,29.0,2.8,14.0,46.0,22.73,11.89
2016,11,17,7,45,247.0,46.0,3.2,15.0,82.5,35.47,25.04
2016,11,17,8,0,304.0,63.0,3.6,16.0,119.0,70.74,43.75
2016,11,17,8,15,338.5,78.5,3.95,16.5,158.5,109.55,71.83
2016,11,17,8,30,373.0,94.0,4.3,17.0,198.0,152.37,106.57
2016,11,17,8,45,399.0,107.0,4.65,18.0,236.0,194.77,142.73
2016,11,17,9,0,425.0,120.0,5.0,19.0,274.0,239.81,181.48
2016,11,17,9,15,424.5,139.0,5.15,19.5,309.0,283.69,219.84
2016,11,17,9,30,424.0,158.0,5.3,20.0,344.0,327.09,256.92
2016,11,17,9,45,650.0,115.5,5.5,20.5,429.5,415.58,328.22
2016,11,17,10,0,876.0,73.0,5.7,21.0,515.0,519.7,412.2
2016,11,17,10,15,888.5,75.0,5.75,21.5,547.0,570.6,453.55
2016,11,17,10,30,901.0,77.0,5.8,22.0,579.0,620.29,492.97
2016,11,17,10,45,910.5,77.5,5.9,22.5,604.5,665.0,527.79
2016,11,17,11,0,920.0,78.0,6.0,23.0,630.0,707.72,560.35
2016,11,17,11,15,924.5,79.0,6.05,23.0,647.0,745.23,587.65
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,779.98,612.82
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,807.55,631.46
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,831.72,647.62
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,850.98,661.14
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,866.71,672.23
2016,11,17,12,45,918.0,83.5,6.1,24.5,669.5,877.02,678.43
2016,11,17,13,0,915.0,83.0,6.1,25.0,661.0,883.68,682.18
2016,11,17,13,15,908.0,82.0,6.0,25.0,644.0,882.68,681.49
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,878.02,678.39
2016,11,17,13,45,891.0,79.5,5.85,25.0,602.5,866.61,670.87
2016,11,17,14,0,881.0,78.0,5.8,25.0,578.0,851.75,661.04
2016,11,17,14,15,867.0,76.5,5.65,25.0,546.0,830.22,646.05
2016,11,17,14,30,853.0,75.0,5.5,25.0,514.0,805.68,628.96
2016,11,17,14,45,831.5,73.5,5.4,25.0,475.5,779.14,610.66
2016,11,17,15,0,810.0,72.0,5.3,25.0,437.0,743.31,585.47
2016,11,17,15,15,783.0,69.0,5.05,24.5,393.5,699.4,554.57
2016,11,17,15,30,756.0,66.0,4.8,24.0,350.0,654.08,522.12
2016,11,17,15,45,713.0,62.5,4.6,24.0,302.5,595.89,478.36
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,538.1,433.23
2016,11,17,16,15,611.5,53.5,4.05,23.5,207.0,473.46,381.06
2016,11,17,16,30,553.0,48.0,3.7,23.0,159.0,407.91,326.28
2016,11,17,16,45,448.5,40.0,3.4,22.5,113.0,317.85,250.2
2016,11,17,17,0,344.0,32.0,3.1,22.0,67.0,236.4,176.05
2016,11,17,17,15,172.0,16.0,3.2,21.5,33.5,113.22,6.91
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,16.5,2.2,19.0,20.5,15.73,0.0
2016,11,18,7,30,98.0,33.0,2.5,19.0,41.0,26.91,14.21
2016,11,18,7,45,219.0,48.0,2.9,19.0,83.0,37.14,25.95
2016,11,18,8,0,340.0,63.0,3.3,19.0,125.0,72.23,43.43
2016,11,18,8,15,410.0,74.0,3.7,19.0,170.5,113.33,71.18
2016,11,18,8,30,480.0,85.0,4.1,19.0,216.0,162.41,109.41
2016,11,18,8,45,240.0,48.5,4.55,19.0,114.0,102.49,71.72
2016,11,18,9,0,0.0,12.0,5.0,19.0,12.0,11.12,3.72
2016,11,18,9,15,0.0,13.5,5.25,18.5,13.5,12.52,4.91
2016,11,18,9,30,0.0,15.0,5.5,18.0,15.0,13.91,6.08
2016,11,18,9,45,29.5,114.0,5.75,18.0,128.5,121.22,95.44
2016,11,18,10,0,59.0,213.0,6.0,18.0,242.0,233.62,187.12
2016,11,18,10,15,29.5,137.0,6.0,18.0,151.5,147.04,116.38
2016,11,18,10,30,0.0,61.0,6.0,18.0,61.0,56.77,41.6
2016,11,18,10,45,0.0,71.5,6.0,18.0,71.5,66.58,49.66
2016,11,18,11,0,0.0,82.0,6.0,18.0,82.0,76.4,57.67
2016,11,18,11,15,0.0,88.5,5.95,18.0,88.5,82.49,62.6
2016,11,18,11,30,0.0,95.0,5.9,18.0,95.0,88.6,67.55
2016,11,18,11,45,33.5,192.0,5.85,18.5,213.5,215.09,170.87
2016,11,18,12,0,67.0,289.0,5.8,19.0,332.0,346.25,274.88
2016,11,18,12,15,71.0,291.0,5.85,19.0,337.0,354.89,281.58
2016,11,18,12,30,75.0,293.0,5.9,19.0,342.0,363.58,288.61
2016,11,18,12,45,163.5,293.0,5.95,19.5,396.5,453.01,360.53
2016,11,18,13,0,252.0,293.0,6.0,20.0,451.0,532.66,423.7
2016,11,18,13,15,283.0,279.5,6.05,19.5,453.5,560.76,447.14
2016,11,18,13,30,314.0,266.0,6.1,19.0,456.0,575.28,460.69
2016,11,18,13,45,167.5,239.5,6.2,19.0,340.5,407.58,327.84
2016,11,18,14,0,21.0,213.0,6.3,19.0,225.0,228.45,181.54
2016,11,18,14,15,102.5,222.0,6.3,18.5,275.0,321.78,260.27
2016,11,18,14,30,184.0,231.0,6.3,18.0,325.0,414.88,337.61
2016,11,18,14,45,94.5,192.5,6.35,18.0,240.5,282.55,229.81
2016,11,18,15,0,5.0,154.0,6.4,18.0,156.0,156.59,124.71
2016,11,18,15,15,371.5,116.0,6.3,17.5,255.0,439.91,366.68
2016,11,18,15,30,738.0,78.0,6.2,17.0,354.0,658.59,545.59
2016,11,18,15,45,712.5,70.5,6.15,17.0,308.5,608.51,505.89
2016,11,18,16,0,687.0,63.0,6.1,17.0,263.0,557.77,464.56
2016,11,18,16,15,629.5,57.0,5.85,16.0,214.0,488.68,407.56
2016,11,18,16,30,572.0,51.0,5.6,15.0,165.0,422.27,350.4
2016,11,18,16,45,492.5,41.0,5.45,14.5,119.0,342.49,279.36
2016,11,18,17,0,413.0,31.0,5.3,14.0,73.0,269.18,207.23
2016,11,18,17,15,206.5,15.5,5.2,13.5,36.5,127.51,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
