Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,15,554.5,185.5,3.45,4.0,501.5,677.78,566.67
2016,12,19,13,30,592.0,168.0,3.4,4.0,500.0,693.56,580.38
2016,12,19,13,45,750.5,121.5,3.35,4.0,527.5,779.46,648.17
2016,12,19,14,0,909.0,75.0,3.3,4.0,555.0,842.88,696.36
2016,12,19,14,15,897.0,73.5,3.25,4.0,527.0,826.28,684.03
2016,12,19,14,30,885.0,72.0,3.2,4.0,499.0,806.47,670.01
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,745.57,624.35
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,677.17,572.35
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,641.62,545.94
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,601.23,514.91
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,553.6,476.04
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,505.68,435.51
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,442.45,380.97
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,381.48,326.52
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,308.46,260.1
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,240.95,193.34
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,117.17,27.72
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.0,15.5,0.15,1.5,33.0,12.18,0.0
2016,12,20,8,0,362.0,31.0,0.1,2.0,66.0,24.87,15.98
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,56.89,30.03
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,103.5,60.64
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,152.35,100.31
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,206.93,148.16
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,260.99,197.5
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,316.85,248.24
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,296.67,240.27
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,241.02,198.34
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,279.58,230.51
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,321.02,264.28
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,459.14,376.91
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,611.58,496.96
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,651.36,526.78
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,689.11,555.45
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,721.33,578.97
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,746.49,596.8
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,769.94,613.84
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,790.32,628.74
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,533.77,433.59
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,215.81,172.8
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,266.62,215.57
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,308.79,250.02
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,343.67,278.81
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,390.98,317.02
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,600.32,488.14
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,776.79,621.37
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,741.94,595.35
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,704.97,569.42
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,669.77,544.31
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,629.29,514.7
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,580.35,476.89
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,531.04,436.94
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,465.77,384.86
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,402.8,332.34
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,322.39,263.42
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,248.53,194.54
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,121.02,34.65
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,12.23,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,24.95,15.49
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,56.31,29.31
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,103.22,59.75
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,151.55,98.45
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,206.0,145.76
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,260.35,195.14
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,316.5,245.9
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,369.64,293.62
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,423.98,341.12
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,385.42,313.47
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,310.17,252.4
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,331.33,269.46
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,351.92,285.5
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,356.85,288.55
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,360.01,290.06
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,396.01,318.56
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,433.51,347.91
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,505.94,406.19
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,571.67,458.7
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,558.92,447.28
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,543.97,434.52
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,697.12,557.36
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,823.45,651.22
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,824.09,650.14
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,814.9,642.87
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,798.58,631.61
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,779.18,618.21
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,654.81,526.47
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,524.6,424.69
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,590.1,479.36
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,636.58,515.87
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,585.47,476.98
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,538.5,439.88
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,473.34,387.87
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,410.48,335.54
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,329.51,266.49
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,255.15,197.95
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,124.48,41.95
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,12.27,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,25.0,15.34
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,54.47,29.07
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,100.05,58.56
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,147.34,96.22
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,201.32,143.14
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,253.96,191.41
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,309.87,242.54
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,363.44,291.34
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,417.54,339.5
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,467.36,382.78
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,517.04,424.58
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,562.69,462.05
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,607.23,497.55
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,646.34,527.85
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,683.43,555.81
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,715.77,578.74
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,749.73,602.2
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,773.72,619.19
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,794.58,633.93
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,808.66,642.77
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,819.34,649.25
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,824.21,652.85
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,825.63,654.14
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,819.74,650.3
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,810.51,644.21
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,801.71,638.58
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,783.13,625.86
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,705.88,569.46
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,625.33,509.62
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,587.65,481.49
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,548.81,451.64
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,504.34,416.98
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,459.38,380.92
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,402.58,334.08
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,347.33,286.88
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,276.99,225.63
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,211.96,165.37
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,102.45,39.1
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,14.63,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,28.35,17.8
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,48.16,33.75
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,71.75,52.76
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,97.18,74.07
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,124.44,97.22
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,151.56,120.41
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,179.94,144.48
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,206.1,166.58
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,232.5,188.46
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,205.32,166.15
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,172.27,138.37
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,183.25,146.68
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,194.4,154.97
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,215.56,172.03
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,244.83,195.5
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,248.94,198.22
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,244.2,193.97
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,247.53,196.6
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,250.87,199.25
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,310.13,246.8
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,360.96,287.01
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,365.97,291.22
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,370.85,295.53
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,242.81,193.34
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,111.73,86.15
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,123.81,96.25
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,136.5,106.71
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,106.81,82.7
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,77.58,58.87
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,69.81,52.7
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,62.33,46.69
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,286.36,236.58
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,464.09,377.33
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,396.53,322.14
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,335.31,271.63
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,258.44,206.56
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,188.5,144.45
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,93.88,38.97
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,13.04,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,25.87,15.03
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,52.95,29.07
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,95.13,55.51
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,139.4,89.03
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,190.58,131.24
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,240.31,174.55
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,293.71,221.07
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,279.7,217.62
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,233.82,184.44
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,258.67,204.42
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,283.79,224.17
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,198.61,156.1
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,109.66,83.62
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,254.87,201.26
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,401.44,316.61
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,370.58,290.83
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,326.69,255.2
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,338.71,264.73
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,350.88,274.28
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,217.81,170.0
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,83.88,62.25
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,72.19,52.94
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,60.51,43.56
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,68.9,50.41
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,77.31,57.27
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,101.41,76.83
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,126.98,97.53
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,73.08,54.13
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,23.2,13.46
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,20.88,11.63
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,18.55,9.76
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,260.71,214.85
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,478.58,389.05
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,413.37,335.63
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,348.83,282.14
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,267.86,213.2
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,194.74,148.33
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,97.18,43.77
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,11.48,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,23.28,12.78
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,49.53,24.29
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,94.38,51.23
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,141.22,86.89
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,194.19,131.34
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,220.81,163.01
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,227.57,175.65
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,164.9,128.59
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,83.89,63.68
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,165.85,130.54
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,252.49,200.52
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,205.55,162.06
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,150.31,116.55
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,113.06,86.42
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,76.38,56.65
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,85.29,63.69
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,94.38,70.83
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,103.57,78.17
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,112.85,85.6
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,107.07,80.79
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,101.28,76.02
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,159.18,122.53
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,219.99,170.89
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,184.21,142.45
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,148.57,114.03
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,191.17,149.14
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,247.8,195.17
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,140.47,109.31
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,39.95,27.19
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,36.22,24.28
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,32.49,21.31
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,261.79,214.53
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,455.42,369.12
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,388.68,314.43
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,325.37,261.86
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,241.73,191.56
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,157.37,119.3
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,76.76,36.24
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,12.46,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,25.28,14.28
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,49.98,25.89
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,93.49,51.87
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,139.34,85.93
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,192.3,129.19
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,243.6,173.67
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,298.37,221.12
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,188.7,143.92
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,34.36,22.73
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,167.06,130.69
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,308.68,242.63
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,344.89,270.4
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,382.95,299.62
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,383.14,299.23
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,380.21,296.31
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,552.14,431.67
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,725.74,561.6
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,590.62,457.81
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,421.23,325.19
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,615.41,477.04
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,796.65,607.8
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,612.1,471.74
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,399.37,307.24
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,418.26,323.59
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,436.5,338.5
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,611.41,475.33
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,755.12,580.24
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,726.2,558.46
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,699.05,539.28
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,660.53,512.11
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,620.6,483.52
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,567.29,443.65
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,514.25,402.45
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,449.17,352.51
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,386.34,302.54
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,302.6,234.92
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,225.98,170.0
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,112.21,58.54
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,8.58,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,16.7,7.7
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,30.19,19.52
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,43.44,31.19
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,58.19,43.94
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,73.09,56.63
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,87.67,68.81
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,102.37,80.88
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,151.89,120.97
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,205.08,163.7
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,175.85,139.79
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,139.29,109.57
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,148.93,117.03
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,158.69,124.44
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,310.1,247.17
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,471.25,372.25
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,527.22,414.97
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,595.97,466.99
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,612.16,478.16
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,626.36,488.17
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,509.8,398.35
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,374.76,292.8
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,345.94,271.09
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,316.39,248.1
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,320.28,251.78
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,324.09,255.27
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,318.39,251.41
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,312.4,247.39
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,323.51,256.97
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,321.18,256.15
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,295.44,236.33
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,269.63,216.31
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,379.49,307.17
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,480.65,386.41
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,412.56,331.74
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,351.23,281.75
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,273.34,217.13
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,202.24,155.6
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,116.96,65.98
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,20.55,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,9.05,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,17.63,8.11
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,32.76,21.07
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,47.81,33.97
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,64.86,48.37
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,82.14,62.75
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,99.21,76.82
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,116.66,91.05
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,132.57,103.65
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,149.03,116.6
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,247.84,195.51
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,359.68,283.82
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,373.95,294.48
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,378.43,297.36
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,417.56,327.89
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,451.2,353.98
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,518.88,406.73
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,601.02,469.15
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,535.41,417.47
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,462.17,359.57
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,621.79,484.62
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,771.11,595.36
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,632.47,490.59
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,470.43,364.84
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,407.67,316.83
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,331.69,257.77
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,358.25,279.39
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,371.46,290.58
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,449.67,353.9
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,522.81,411.9
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,567.52,448.27
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,609.56,481.34
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,561.38,444.71
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,512.93,407.2
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,449.06,358.05
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,387.27,308.62
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,311.36,245.76
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,240.87,184.62
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,144.28,85.36
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,37.44,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,14.3,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,23.45,13.08
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,45.97,28.61
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,79.02,52.37
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,112.78,80.05
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,149.03,111.55
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,184.8,143.86
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,221.44,176.91
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,256.45,208.03
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,291.47,238.54
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,284.15,233.86
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,271.87,223.77
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,297.2,244.85
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,323.08,266.18
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,367.87,303.47
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,415.58,342.94
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,474.7,391.16
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,528.79,434.96
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,568.63,467.71
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,619.84,508.96
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,564.52,462.68
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,515.92,421.38
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,515.84,421.79
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,514.67,421.24
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,476.51,390.9
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,449.97,369.54
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,437.19,360.06
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,423.56,349.84
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,540.64,448.99
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,630.24,524.48
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,670.05,557.14
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,696.9,579.25
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,648.06,540.83
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,598.33,501.24
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,534.69,448.85
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,472.29,395.7
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,390.76,324.12
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,320.9,258.68
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,169.9,110.25
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.3,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.48,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.92,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.85,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.77,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.7,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,4.63,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,5.56,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,6.49,0.02
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,39.48,28.65
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,72.61,56.9
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,79.18,62.32
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,85.79,67.78
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,164.61,133.78
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,245.94,200.15
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,260.43,211.93
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,275.11,224.1
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,229.03,186.11
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,174.93,141.19
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,269.63,220.07
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,362.35,295.36
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,295.57,240.64
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,217.45,176.28
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,153.78,124.26
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,91.61,72.37
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,132.14,106.68
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,174.74,142.36
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,155.43,126.35
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,136.16,110.38
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,105.56,84.81
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,75.47,59.41
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,68.4,53.5
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,61.39,47.59
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,53.46,40.83
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,45.53,34.0
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,37.61,27.16
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,29.7,20.21
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,21.79,13.15
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,13.9,6.06
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,7.87,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
